,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/3/2 5:00,14.7,14.4,14.6,14.6,14.6,14.7,1.4,1.3,12.8,12.5,1.01E-03,3.70E-04,9.80E-04,3.60E-04,
2019/3/2 6:00,14.7,14.4,14.6,14.6,14.6,14.7,1.4,1.3,12.8,12.5,7.60E-04,3.90E-04,1.11E-03,3.40E-04,
2019/3/2 7:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,9.60E-04,3.90E-04,1.05E-03,3.40E-04,
2019/3/2 8:00,14.7,14.4,14.6,14.6,14.6,14.7,1.4,1.3,12.8,12.5,1.02E-03,3.80E-04,9.00E-04,3.60E-04,
2019/3/2 9:00,14.8,14.5,14.6,14.6,14.6,14.7,1.4,1.3,12.8,12.5,9.80E-04,3.70E-04,1.28E-03,3.30E-04,
2019/3/2 10:00,14.8,14.5,14.6,14.6,14.5,14.7,1.4,1.3,12.8,12.5,1.09E-03,3.90E-04,9.70E-04,3.50E-04,
2019/3/2 11:00,14.8,14.5,14.6,14.6,14.5,14.6,1.4,1.3,12.8,12.5,7.50E-04,4.20E-04,1.25E-03,3.30E-04,
2019/3/2 12:00,14.8,14.5,14.6,14.6,14.6,14.6,1.4,1.3,12.8,12.6,8.50E-04,4.00E-04,1.27E-03,3.30E-04,
2019/3/2 13:00,14.7,14.4,14.6,14.5,14.5,14.6,1.4,1.3,12.9,12.6,9.70E-04,4.20E-04,1.14E-03,3.50E-04,
2019/3/2 14:00,14.7,14.5,14.6,14.6,14.5,14.6,1.4,1.3,12.9,12.6,1.09E-03,3.90E-04,1.24E-03,3.50E-04,
2019/3/2 15:00,14.7,14.5,14.6,14.6,14.5,14.6,1.4,1.3,12.9,12.6,1.11E-03,3.80E-04,1.05E-03,3.60E-04,
2019/3/2 16:00,14.7,14.5,14.6,14.6,14.5,14.6,1.4,1.3,13,12.6,1.08E-03,3.80E-04,1.30E-03,3.30E-04,
2019/3/2 17:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,13,12.6,1.05E-03,3.60E-04,1.24E-03,3.20E-04,
2019/3/2 18:00,14.7,14.4,14.6,14.6,14.6,14.6,1.4,1.3,13,12.6,1.25E-03,3.70E-04,1.27E-03,3.20E-04,
2019/3/2 19:00,14.7,14.4,14.6,14.6,14.6,14.7,1.4,1.3,13,12.6,1.14E-03,3.50E-04,8.50E-04,3.60E-04,
2019/3/2 20:00,14.8,14.4,14.7,14.6,14.6,14.7,1.4,1.3,13,12.6,9.60E-04,4.20E-04,1.35E-03,3.30E-04,
2019/3/2 21:00,14.8,14.4,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.6,8.90E-04,4.30E-04,1.23E-03,3.50E-04,
2019/3/2 22:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,13,12.6,1.03E-03,3.80E-04,1.03E-03,3.60E-04,
2019/3/2 23:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,13,12.7,1.06E-03,3.90E-04,1.04E-03,3.50E-04,
2019/3/3 0:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,13,12.6,1.25E-03,3.70E-04,1.12E-03,3.30E-04,
2019/3/3 1:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.6,8.90E-04,3.80E-04,1.14E-03,3.40E-04,
2019/3/3 2:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.6,1.04E-03,3.80E-04,1.29E-03,3.30E-04,
2019/3/3 3:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.6,9.60E-04,4.20E-04,1.26E-03,3.50E-04,
2019/3/3 4:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,13,12.6,1.09E-03,4.10E-04,1.19E-03,3.40E-04,
2019/3/3 5:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.6,8.50E-04,4.20E-04,1.11E-03,3.40E-04,
2019/3/3 6:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.5,1.22E-03,3.80E-04,1.38E-03,3.30E-04,
2019/3/3 7:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,1.23E-03,3.50E-04,1.33E-03,3.40E-04,
2019/3/3 8:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,1.21E-03,3.70E-04,1.06E-03,3.60E-04,
2019/3/3 9:00,14.7,14.4,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,8.20E-04,3.90E-04,9.00E-04,3.40E-04,
2019/3/3 10:00,14.8,14.4,14.6,14.6,14.6,14.7,1.4,1.3,12.8,12.5,1.04E-03,4.00E-04,1.00E-03,3.50E-04,
2019/3/3 11:00,14.8,14.4,14.6,14.6,14.6,14.7,1.4,1.3,12.8,12.5,1.02E-03,4.20E-04,1.04E-03,3.50E-04,
2019/3/3 12:00,14.7,14.4,14.6,14.6,14.6,14.7,1.4,1.3,12.8,12.6,1.01E-03,4.20E-04,9.90E-04,3.50E-04,
2019/3/3 13:00,14.8,14.4,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.6,1.10E-03,4.00E-04,1.16E-03,3.40E-04,
2019/3/3 14:00,14.7,14.4,14.6,14.6,14.6,14.7,1.4,1.3,12.8,12.6,1.11E-03,3.80E-04,8.10E-04,3.70E-04,
2019/3/3 15:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.6,1.24E-03,3.50E-04,1.00E-03,3.50E-04,
2019/3/3 16:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.6,1.06E-03,4.10E-04,1.24E-03,3.60E-04,
2019/3/3 17:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.6,1.03E-03,3.80E-04,1.25E-03,3.50E-04,
2019/3/3 18:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.6,9.90E-04,3.90E-04,1.24E-03,3.30E-04,
2019/3/3 19:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.5,1.04E-03,3.70E-04,1.10E-03,3.50E-04,
2019/3/3 20:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.6,1.00E-03,4.10E-04,1.03E-03,3.30E-04,
2019/3/3 21:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.6,1.23E-03,3.80E-04,1.01E-03,3.50E-04,
2019/3/3 22:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.6,1.05E-03,3.80E-04,1.02E-03,3.50E-04,
2019/3/3 23:00,14.8,14.5,14.7,14.7,14.6,14.7,1.4,1.3,12.9,12.5,1.04E-03,3.80E-04,1.08E-03,3.40E-04,
2019/3/4 0:00,14.9,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.9,12.5,9.80E-04,3.90E-04,9.70E-04,3.60E-04,
2019/3/4 1:00,14.8,14.5,14.7,14.7,14.7,14.8,1.4,1.3,12.9,12.5,1.08E-03,3.70E-04,1.18E-03,3.30E-04,
2019/3/4 2:00,14.8,14.5,14.7,14.7,14.7,14.7,1.4,1.3,12.8,12.6,9.60E-04,3.90E-04,1.00E-03,3.60E-04,
2019/3/4 3:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.6,1.19E-03,3.70E-04,1.00E-03,3.50E-04,
2019/3/4 4:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,12.8,12.5,1.21E-03,3.80E-04,1.07E-03,3.40E-04,
2019/3/4 5:00,14.9,14.6,14.7,14.7,14.7,14.7,1.4,1.3,12.8,12.6,1.09E-03,3.90E-04,1.17E-03,3.70E-04,
2019/3/4 6:00,14.8,14.5,14.7,14.7,14.7,14.7,1.4,1.3,12.8,12.5,9.40E-04,3.90E-04,1.13E-03,3.30E-04,
2019/3/4 7:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,12.8,12.5,9.70E-04,3.70E-04,1.06E-03,3.40E-04,
2019/3/4 8:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,12.8,12.5,9.90E-04,3.80E-04,1.16E-03,3.30E-04,
2019/3/4 9:00,14.8,14.5,14.7,14.7,14.7,14.7,1.4,1.3,12.8,12.5,1.12E-03,3.70E-04,1.12E-03,3.40E-04,
2019/3/4 10:00,14.8,14.5,14.7,14.7,14.7,14.8,1.4,1.3,12.8,12.5,9.40E-04,3.80E-04,9.10E-04,3.50E-04,
2019/3/4 11:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,12.8,12.5,1.06E-03,3.70E-04,1.13E-03,3.40E-04,
2019/3/4 12:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,12.8,12.5,1.02E-03,4.10E-04,1.24E-03,3.30E-04,
2019/3/4 13:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,12.8,12.5,1.12E-03,3.90E-04,1.21E-03,3.30E-04,
2019/3/4 14:00,14.8,14.6,14.7,14.7,14.7,14.8,1.4,1.3,12.8,12.5,1.12E-03,3.80E-04,1.26E-03,3.50E-04,
2019/3/4 15:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,12.7,12.5,1.10E-03,3.90E-04,1.07E-03,3.40E-04,
2019/3/4 16:00,14.9,14.5,14.7,14.7,14.7,14.8,1.4,1.3,12.7,12.5,1.11E-03,4.20E-04,1.03E-03,3.40E-04,
2019/3/4 17:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.7,12.4,9.70E-04,4.10E-04,1.25E-03,3.30E-04,
2019/3/4 18:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.7,12.4,1.09E-03,3.90E-04,1.10E-03,3.30E-04,
2019/3/4 19:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.4,1.10E-03,3.90E-04,1.12E-03,3.50E-04,
2019/3/4 20:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.4,9.50E-04,3.80E-04,1.04E-03,3.40E-04,
2019/3/4 21:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.4,1.09E-03,3.90E-04,1.21E-03,3.40E-04,
2019/3/4 22:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.7,12.4,1.20E-03,3.80E-04,9.80E-04,3.50E-04,
2019/3/4 23:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.4,1.17E-03,3.80E-04,1.17E-03,3.40E-04,
2019/3/5 0:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.3,1.19E-03,3.70E-04,1.33E-03,3.40E-04,
2019/3/5 1:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.3,9.40E-04,3.80E-04,1.30E-03,3.50E-04,
2019/3/5 2:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.3,9.80E-04,3.60E-04,9.80E-04,3.60E-04,
2019/3/5 3:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.3,1.15E-03,3.90E-04,9.30E-04,3.70E-04,
2019/3/5 4:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.3,1.00E-03,3.90E-04,1.13E-03,3.50E-04,
2019/3/5 5:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.3,1.04E-03,3.80E-04,1.34E-03,3.40E-04,
2019/3/5 6:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.2,7.20E-04,4.10E-04,9.40E-04,3.40E-04,
2019/3/5 7:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.3,1.31E-03,3.60E-04,1.38E-03,3.20E-04,
2019/3/5 8:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.5,12.3,9.70E-04,3.70E-04,1.24E-03,3.40E-04,
2019/3/5 9:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.3,1.16E-03,3.80E-04,1.24E-03,3.30E-04,
2019/3/5 10:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.3,1.21E-03,3.70E-04,1.03E-03,3.50E-04,
2019/3/5 11:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.3,1.24E-03,3.70E-04,1.10E-03,3.30E-04,
2019/3/5 12:00,14.7,14.4,14.7,14.6,14.6,14.7,1.4,1.3,12.6,12.3,1.04E-03,3.90E-04,1.21E-03,3.60E-04,
2019/3/5 13:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.7,12.3,8.90E-04,4.00E-04,1.19E-03,3.60E-04,
2019/3/5 14:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.7,12.4,9.90E-04,3.90E-04,1.47E-03,3.20E-04,
2019/3/5 15:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.7,12.4,1.09E-03,3.90E-04,9.80E-04,3.50E-04,
2019/3/5 16:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.7,12.5,9.60E-04,3.70E-04,1.41E-03,3.40E-04,
2019/3/5 17:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,1.09E-03,4.10E-04,1.19E-03,3.20E-04,
2019/3/5 18:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.7,12.5,8.30E-04,4.20E-04,1.16E-03,3.30E-04,
2019/3/5 19:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,9.00E-04,3.80E-04,1.08E-03,3.50E-04,
2019/3/5 20:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.4,9.30E-04,4.10E-04,1.14E-03,3.40E-04,
2019/3/5 21:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,12.8,12.5,1.16E-03,3.80E-04,1.33E-03,3.30E-04,
2019/3/5 22:00,14.8,14.5,14.7,14.7,14.7,14.7,1.4,1.3,12.8,12.4,1.30E-03,3.70E-04,8.10E-04,3.70E-04,
2019/3/5 23:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,12.7,12.5,1.15E-03,4.20E-04,1.24E-03,3.40E-04,
2019/3/6 0:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.7,12.4,9.00E-04,3.90E-04,1.06E-03,3.50E-04,
2019/3/6 1:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.4,8.70E-04,3.80E-04,1.22E-03,3.40E-04,
2019/3/6 2:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,8.40E-04,4.00E-04,1.04E-03,3.40E-04,
2019/3/6 3:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,9.30E-04,3.80E-04,1.29E-03,3.40E-04,
2019/3/6 4:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,1.13E-03,4.00E-04,1.06E-03,3.50E-04,
2019/3/6 5:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,1.11E-03,3.80E-04,1.15E-03,3.40E-04,
2019/3/6 6:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,1.07E-03,4.00E-04,1.18E-03,3.50E-04,
2019/3/6 7:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,7.50E-04,3.90E-04,1.14E-03,3.40E-04,
2019/3/6 8:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.6,9.90E-04,3.70E-04,1.04E-03,3.40E-04,
2019/3/6 9:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.5,8.80E-04,3.90E-04,1.17E-03,3.40E-04,
2019/3/6 10:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.6,6.70E-04,4.00E-04,1.28E-03,3.50E-04,
2019/3/6 11:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.6,9.00E-04,4.10E-04,1.23E-03,3.30E-04,
2019/3/6 12:00,14.8,14.6,14.7,14.6,14.6,14.7,1.4,1.3,12.8,12.6,1.05E-03,3.90E-04,1.11E-03,3.40E-04,
2019/3/6 13:00,14.9,14.6,14.7,14.7,14.6,14.7,1.4,1.3,12.9,12.5,1.01E-03,3.60E-04,1.11E-03,3.40E-04,
2019/3/6 14:00,14.9,14.6,14.7,14.7,14.6,14.7,1.4,1.3,12.9,12.6,1.30E-03,3.50E-04,1.19E-03,3.30E-04,
2019/3/6 15:00,14.8,14.5,14.7,14.7,14.6,14.7,1.4,1.3,12.9,12.6,1.12E-03,4.20E-04,1.38E-03,3.40E-04,
2019/3/6 16:00,14.9,14.6,14.7,14.7,14.6,14.7,1.4,1.3,12.9,12.6,8.90E-04,3.90E-04,1.01E-03,3.60E-04,
2019/3/6 17:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,13,12.7,1.04E-03,3.70E-04,1.21E-03,3.40E-04,
2019/3/6 18:00,14.8,14.5,14.7,14.7,14.7,14.7,1.4,1.3,13,12.6,1.05E-03,4.10E-04,1.13E-03,3.30E-04,
2019/3/6 19:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,12.9,12.6,1.04E-03,3.50E-04,1.06E-03,3.60E-04,
2019/3/6 20:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,12.9,12.6,1.01E-03,3.80E-04,1.07E-03,3.40E-04,
2019/3/6 21:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,12.9,12.6,9.70E-04,3.60E-04,1.13E-03,3.50E-04,
2019/3/6 22:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,12.9,12.6,9.70E-04,3.80E-04,1.06E-03,3.50E-04,
2019/3/6 23:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,13,12.7,1.16E-03,4.10E-04,1.35E-03,3.40E-04,
2019/3/7 0:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,13,12.6,9.80E-04,3.70E-04,1.02E-03,3.60E-04,
2019/3/7 1:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,12.9,12.6,1.16E-03,4.30E-04,7.90E-04,3.60E-04,
2019/3/7 2:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,13,12.6,8.70E-04,4.00E-04,1.22E-03,3.40E-04,
2019/3/7 3:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,12.9,12.7,1.02E-03,3.60E-04,1.12E-03,3.30E-04,
2019/3/7 4:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,12.9,12.6,8.30E-04,4.00E-04,1.04E-03,3.40E-04,
2019/3/7 5:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,13,12.7,8.50E-04,4.00E-04,1.29E-03,3.20E-04,
2019/3/7 6:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,12.9,12.6,9.40E-04,3.90E-04,1.25E-03,3.30E-04,
2019/3/7 7:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,13,12.6,1.16E-03,3.70E-04,9.80E-04,3.40E-04,
2019/3/7 8:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,12.9,12.6,8.80E-04,3.70E-04,1.07E-03,3.40E-04,
2019/3/7 9:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,12.9,12.6,1.00E-03,3.80E-04,9.40E-04,3.40E-04,
2019/3/7 10:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,12.9,12.6,8.10E-04,4.00E-04,1.08E-03,3.70E-04,
2019/3/7 11:00,15,14.6,14.9,14.8,14.8,14.9,1.4,1.3,12.9,12.6,1.37E-03,4.00E-04,1.39E-03,3.30E-04,
2019/3/7 12:00,14.9,14.7,14.8,14.8,14.8,14.8,1.4,1.3,12.8,12.6,1.00E-03,3.70E-04,1.05E-03,3.40E-04,
2019/3/7 13:00,15,14.7,14.8,14.8,14.7,14.8,1.4,1.3,12.8,12.6,1.08E-03,3.80E-04,1.18E-03,3.30E-04,
2019/3/7 14:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,12.8,12.6,9.90E-04,3.80E-04,1.25E-03,3.50E-04,
2019/3/7 15:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,12.8,12.5,1.05E-03,3.90E-04,1.14E-03,3.40E-04,
2019/3/7 16:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,12.8,12.5,9.90E-04,3.70E-04,8.60E-04,3.50E-04,
2019/3/7 17:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,12.8,12.5,1.13E-03,3.80E-04,1.09E-03,3.40E-04,
2019/3/7 18:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,12.6,12.4,1.09E-03,3.50E-04,1.09E-03,3.40E-04,
2019/3/7 19:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,12.6,12.3,1.27E-03,4.00E-04,9.90E-04,3.60E-04,
2019/3/7 20:00,15,14.7,14.8,14.8,14.8,14.8,1.4,1.3,12.5,12.1,8.60E-04,3.90E-04,1.03E-03,3.40E-04,
2019/3/7 21:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,12.4,12.1,1.06E-03,3.80E-04,1.07E-03,3.40E-04,
2019/3/7 22:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,12.3,12,9.00E-04,3.80E-04,1.03E-03,3.40E-04,
2019/3/7 23:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,12.3,12,8.40E-04,4.00E-04,1.11E-03,3.40E-04,
2019/3/8 0:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,12.1,11.8,8.70E-04,3.80E-04,1.19E-03,3.40E-04,
2019/3/8 1:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,12,11.8,8.60E-04,4.20E-04,1.29E-03,3.10E-04,
2019/3/8 2:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,12,11.7,1.47E-03,3.60E-04,1.14E-03,3.50E-04,
2019/3/8 3:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,12,11.6,9.90E-04,3.80E-04,1.20E-03,3.30E-04,
2019/3/8 4:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.8,11.5,1.01E-03,3.70E-04,1.08E-03,3.20E-04,
2019/3/8 5:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,11.8,11.5,8.80E-04,3.80E-04,1.03E-03,3.40E-04,
2019/3/8 6:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,11.7,11.5,1.11E-03,3.80E-04,1.02E-03,3.50E-04,
2019/3/8 7:00,14.9,14.6,14.8,14.8,14.8,14.8,1.4,1.3,11.6,11.3,1.00E-03,3.80E-04,1.20E-03,3.30E-04,
2019/3/8 8:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,11.6,11.3,1.13E-03,3.80E-04,9.70E-04,3.50E-04,
2019/3/8 9:00,14.9,14.6,14.8,14.8,14.8,14.8,1.4,1.3,11.5,11.2,8.80E-04,3.90E-04,1.04E-03,3.50E-04,
2019/3/8 10:00,15,14.7,14.8,14.8,14.8,14.8,1.4,1.3,11.5,11.1,9.60E-04,3.70E-04,1.30E-03,3.40E-04,
2019/3/8 11:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,11.5,11.2,9.40E-04,3.80E-04,1.00E-03,3.60E-04,
2019/3/8 12:00,14.9,14.7,14.8,14.8,14.7,14.8,1.4,1.3,11.4,11.1,9.50E-04,4.30E-04,1.19E-03,3.30E-04,
2019/3/8 13:00,15,14.7,14.8,14.8,14.8,14.8,1.4,1.3,11.3,11.1,8.80E-04,3.80E-04,1.11E-03,3.40E-04,
2019/3/8 14:00,15,14.7,14.8,14.8,14.8,14.8,1.4,1.3,11.3,11,1.16E-03,3.80E-04,1.24E-03,3.40E-04,
2019/3/8 15:00,15,14.7,14.8,14.8,14.7,14.8,1.4,1.3,11.3,11,9.60E-04,3.90E-04,1.13E-03,3.10E-04,
2019/3/8 16:00,14.9,14.7,14.8,14.8,14.7,14.8,1.4,1.3,11.3,11,9.10E-04,3.80E-04,8.40E-04,3.50E-04,
2019/3/8 17:00,14.9,14.7,14.8,14.8,14.7,14.8,1.4,1.3,11.2,11,9.70E-04,3.90E-04,7.50E-04,3.40E-04,
2019/3/8 18:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,11.1,10.9,1.01E-03,3.60E-04,1.05E-03,3.40E-04,
2019/3/8 19:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,11.1,10.8,8.40E-04,3.70E-04,8.70E-04,3.40E-04,
2019/3/8 20:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,11.1,10.8,9.30E-04,3.80E-04,1.14E-03,3.30E-04,
2019/3/8 21:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,11,10.7,1.20E-03,3.90E-04,1.04E-03,3.40E-04,
2019/3/8 22:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,11,10.6,1.27E-03,4.00E-04,8.50E-04,3.40E-04,
2019/3/8 23:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.9,10.6,9.90E-04,3.80E-04,1.11E-03,3.20E-04,
2019/3/9 0:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.8,10.5,1.19E-03,3.80E-04,1.04E-03,3.50E-04,
2019/3/9 1:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.8,10.5,7.80E-04,4.10E-04,9.70E-04,3.50E-04,
2019/3/9 2:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.7,10.4,6.60E-04,3.90E-04,9.30E-04,3.40E-04,
2019/3/9 3:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.7,10.4,9.90E-04,4.00E-04,1.34E-03,3.20E-04,
2019/3/9 4:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.21E-03,3.80E-04,1.13E-03,3.20E-04,
2019/3/9 5:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.08E-03,4.10E-04,1.08E-03,3.40E-04,
2019/3/9 6:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,6.50E-04,4.00E-04,1.12E-03,3.50E-04,
2019/3/9 7:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,9.60E-04,3.70E-04,1.29E-03,3.40E-04,
2019/3/9 8:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,9.40E-04,3.90E-04,9.10E-04,3.60E-04,
2019/3/9 9:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,9.00E-04,3.90E-04,1.13E-03,3.30E-04,
2019/3/9 10:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,9.20E-04,4.10E-04,1.19E-03,3.30E-04,
2019/3/9 11:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.15E-03,3.80E-04,9.00E-04,3.50E-04,
2019/3/9 12:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.09E-03,3.80E-04,1.17E-03,3.40E-04,
2019/3/9 13:00,15,14.7,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.18E-03,3.70E-04,1.34E-03,3.30E-04,
2019/3/9 14:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.19E-03,3.80E-04,1.24E-03,3.20E-04,
2019/3/9 15:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.02E-03,3.80E-04,1.19E-03,3.50E-04,
2019/3/9 16:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.04E-03,3.80E-04,1.22E-03,3.40E-04,
2019/3/9 17:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,8.20E-04,4.00E-04,1.16E-03,3.50E-04,
2019/3/9 18:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.16E-03,3.70E-04,1.19E-03,3.40E-04,
2019/3/9 19:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.06E-03,3.70E-04,1.25E-03,3.30E-04,
2019/3/9 20:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.23E-03,3.90E-04,1.21E-03,3.30E-04,
2019/3/9 21:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.24E-03,3.80E-04,1.15E-03,3.40E-04,
2019/3/9 22:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,9.50E-04,4.10E-04,1.26E-03,3.40E-04,
2019/3/9 23:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.03E-03,3.90E-04,1.30E-03,3.40E-04,
2019/3/10 0:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.10E-03,3.70E-04,1.10E-03,3.40E-04,
2019/3/10 1:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.05E-03,3.70E-04,1.32E-03,3.50E-04,
2019/3/10 2:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.1,1.20E-03,3.70E-04,1.01E-03,3.40E-04,
2019/3/10 3:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.1,1.03E-03,3.70E-04,1.14E-03,3.40E-04,
2019/3/10 4:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.2,7.70E-04,3.80E-04,1.21E-03,3.60E-04,
2019/3/10 5:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.1,8.50E-04,4.00E-04,9.30E-04,3.50E-04,
2019/3/10 6:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.2,1.06E-03,3.80E-04,1.04E-03,3.50E-04,
2019/3/10 7:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.2,1.09E-03,4.00E-04,1.05E-03,3.50E-04,
2019/3/10 8:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.2,1.04E-03,3.70E-04,1.21E-03,3.60E-04,
2019/3/10 9:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.1,8.50E-04,4.00E-04,1.32E-03,3.30E-04,
2019/3/10 10:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.20E-03,3.40E-04,1.18E-03,3.50E-04,
2019/3/10 11:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.14E-03,3.80E-04,1.04E-03,3.40E-04,
2019/3/10 12:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,9.40E-04,4.00E-04,1.02E-03,3.60E-04,
2019/3/10 13:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.22E-03,3.50E-04,7.30E-04,3.60E-04,
2019/3/10 14:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,7.90E-04,3.90E-04,1.11E-03,3.40E-04,
2019/3/10 15:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.01E-03,4.00E-04,1.13E-03,3.30E-04,
2019/3/10 16:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.06E-03,3.80E-04,1.02E-03,3.50E-04,
2019/3/10 17:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.06E-03,3.70E-04,1.06E-03,3.40E-04,
2019/3/10 18:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,9.90E-04,4.00E-04,1.24E-03,3.30E-04,
2019/3/10 19:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,6.70E-04,3.90E-04,1.14E-03,3.50E-04,
2019/3/10 20:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.00E-03,4.00E-04,1.04E-03,3.50E-04,
2019/3/10 21:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.07E-03,3.80E-04,1.00E-03,3.70E-04,
2019/3/10 22:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,9.90E-04,3.80E-04,1.20E-03,3.30E-04,
2019/3/10 23:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.4,1.00E-03,3.60E-04,1.06E-03,3.50E-04,
2019/3/11 0:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.04E-03,3.80E-04,1.14E-03,3.40E-04,
2019/3/11 1:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.06E-03,3.80E-04,1.20E-03,3.50E-04,
2019/3/11 2:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,8.70E-04,3.80E-04,1.29E-03,3.40E-04,
2019/3/11 3:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,9.70E-04,3.90E-04,1.21E-03,3.40E-04,
2019/3/11 4:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.21E-03,3.90E-04,1.08E-03,3.50E-04,
2019/3/11 5:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.16E-03,3.50E-04,1.26E-03,3.60E-04,
2019/3/11 6:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.04E-03,3.80E-04,9.00E-04,3.50E-04,
2019/3/11 7:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,9.10E-04,3.70E-04,1.30E-03,3.40E-04,
2019/3/11 8:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.05E-03,4.20E-04,1.07E-03,3.50E-04,
2019/3/11 9:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,8.70E-04,3.90E-04,1.09E-03,3.40E-04,
2019/3/11 10:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.20E-03,3.90E-04,1.06E-03,3.70E-04,
2019/3/11 11:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.11E-03,3.90E-04,1.11E-03,3.40E-04,
2019/3/11 12:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,9.20E-04,3.80E-04,1.29E-03,3.20E-04,
2019/3/11 13:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.11E-03,3.80E-04,1.27E-03,3.50E-04,
2019/3/11 14:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,9.90E-04,3.80E-04,1.03E-03,3.60E-04,
2019/3/11 15:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.20E-03,3.80E-04,1.00E-03,3.30E-04,
2019/3/11 16:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,8.20E-04,3.80E-04,9.10E-04,3.60E-04,
2019/3/11 17:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.5,10.3,6.50E-04,3.90E-04,1.06E-03,3.60E-04,
2019/3/11 18:00,14.9,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.5,10.3,9.60E-04,4.20E-04,1.15E-03,3.50E-04,
2019/3/11 19:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.5,10.3,9.70E-04,3.70E-04,1.07E-03,3.50E-04,
2019/3/11 20:00,14.9,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.5,10.3,9.80E-04,3.70E-04,1.03E-03,3.50E-04,
2019/3/11 21:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,9.30E-04,4.10E-04,1.19E-03,3.20E-04,
2019/3/11 22:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.5,10.3,9.50E-04,3.90E-04,1.15E-03,3.50E-04,
2019/3/11 23:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.20E-03,3.80E-04,1.22E-03,3.50E-04,
2019/3/12 0:00,14.9,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.6,10.2,1.20E-03,3.70E-04,1.25E-03,3.60E-04,
2019/3/12 1:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.16E-03,3.80E-04,1.40E-03,3.40E-04,
2019/3/12 2:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.01E-03,3.60E-04,1.06E-03,3.60E-04,
2019/3/12 3:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.10E-03,3.80E-04,1.15E-03,3.60E-04,
2019/3/12 4:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.04E-03,3.80E-04,1.21E-03,3.20E-04,
2019/3/12 5:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.03E-03,4.30E-04,1.20E-03,3.30E-04,
2019/3/12 6:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.12E-03,3.70E-04,1.18E-03,3.40E-04,
2019/3/12 7:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.5,10.3,9.60E-04,4.20E-04,1.11E-03,3.40E-04,
2019/3/12 8:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,8.10E-04,3.90E-04,1.13E-03,3.60E-04,
2019/3/12 9:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,6.00E-04,4.40E-04,1.13E-03,3.50E-04,
2019/3/12 10:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.18E-03,3.80E-04,1.31E-03,3.40E-04,
2019/3/12 11:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,8.60E-04,4.10E-04,1.00E-03,3.40E-04,
2019/3/12 12:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,9.10E-04,3.90E-04,1.18E-03,3.30E-04,
2019/3/12 13:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,9.90E-04,3.90E-04,1.02E-03,3.60E-04,
2019/3/12 14:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,9.60E-04,4.00E-04,1.01E-03,3.40E-04,
2019/3/12 15:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,9.90E-04,4.10E-04,1.22E-03,3.30E-04,
2019/3/12 16:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,1.03E-03,3.90E-04,1.27E-03,3.30E-04,
2019/3/12 17:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.10E-03,3.80E-04,9.70E-04,3.40E-04,
2019/3/12 18:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.20E-03,3.70E-04,9.10E-04,3.50E-04,
2019/3/12 19:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,9.30E-04,3.90E-04,1.03E-03,3.50E-04,
2019/3/12 20:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.16E-03,3.80E-04,1.24E-03,3.30E-04,
2019/3/12 21:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.15E-03,3.80E-04,1.07E-03,3.40E-04,
2019/3/12 22:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.03E-03,3.80E-04,1.05E-03,3.60E-04,
2019/3/12 23:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.5,1.02E-03,3.90E-04,1.14E-03,3.40E-04,
2019/3/13 0:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.03E-03,3.60E-04,1.37E-03,3.50E-04,
2019/3/13 1:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,8.30E-04,3.80E-04,1.32E-03,3.40E-04,
2019/3/13 2:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.6,10.5,8.50E-04,3.90E-04,1.20E-03,3.30E-04,
2019/3/13 3:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.5,1.02E-03,4.00E-04,1.39E-03,3.30E-04,
2019/3/13 4:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.10E-03,3.90E-04,8.00E-04,3.40E-04,
2019/3/13 5:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.5,1.23E-03,3.70E-04,1.29E-03,3.30E-04,
2019/3/13 6:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,8.90E-04,4.20E-04,1.24E-03,3.40E-04,
2019/3/13 7:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,6.00E-04,4.50E-04,1.03E-03,3.40E-04,
2019/3/13 8:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,9.90E-04,3.80E-04,9.50E-04,3.40E-04,
2019/3/13 9:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.08E-03,3.80E-04,1.12E-03,3.70E-04,
2019/3/13 10:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.02E-03,4.10E-04,8.70E-04,3.50E-04,
2019/3/13 11:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.07E-03,3.90E-04,1.10E-03,3.40E-04,
2019/3/13 12:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.01E-03,3.90E-04,1.43E-03,3.20E-04,
2019/3/13 13:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.29E-03,3.70E-04,1.25E-03,3.50E-04,
2019/3/13 14:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.17E-03,3.90E-04,1.09E-03,3.40E-04,
2019/3/13 15:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.11E-03,4.10E-04,1.13E-03,3.40E-04,
2019/3/13 16:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,9.10E-04,3.70E-04,1.23E-03,3.50E-04,
2019/3/13 17:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.11E-03,3.70E-04,1.24E-03,3.40E-04,
2019/3/13 18:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.10E-03,4.00E-04,1.32E-03,3.40E-04,
2019/3/13 19:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.02E-03,3.80E-04,1.09E-03,3.50E-04,
2019/3/13 20:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.30E-03,3.80E-04,1.22E-03,3.40E-04,
2019/3/13 21:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.12E-03,4.00E-04,1.32E-03,3.20E-04,
2019/3/13 22:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.3,9.40E-04,4.00E-04,1.21E-03,3.40E-04,
2019/3/13 23:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,8.70E-04,4.20E-04,8.90E-04,3.60E-04,
2019/3/14 0:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.24E-03,3.90E-04,1.18E-03,3.40E-04,
2019/3/14 1:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.19E-03,3.60E-04,9.50E-04,3.40E-04,
2019/3/14 2:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.3,1.20E-03,3.80E-04,1.42E-03,3.20E-04,
2019/3/14 3:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.17E-03,4.10E-04,1.18E-03,3.40E-04,
2019/3/14 4:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.1,8.50E-04,3.90E-04,9.30E-04,3.50E-04,
2019/3/14 5:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.5,10.1,8.90E-04,3.60E-04,1.30E-03,3.30E-04,
2019/3/14 6:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.1,1.09E-03,3.90E-04,1.07E-03,3.60E-04,
2019/3/14 7:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10.1,9.10E-04,4.00E-04,1.31E-03,3.50E-04,
2019/3/14 8:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10.1,1.17E-03,3.70E-04,1.26E-03,3.30E-04,
2019/3/14 9:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10.1,1.15E-03,3.80E-04,1.21E-03,3.40E-04,
2019/3/14 10:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10.1,9.70E-04,4.20E-04,1.09E-03,3.30E-04,
2019/3/14 11:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.1,1.02E-03,3.80E-04,1.20E-03,3.40E-04,
2019/3/14 12:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10.1,9.30E-04,4.00E-04,1.16E-03,3.40E-04,
2019/3/14 13:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.1,9.10E-04,3.90E-04,1.13E-03,3.40E-04,
2019/3/14 14:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.3,10.1,1.06E-03,3.80E-04,1.16E-03,3.40E-04,
2019/3/14 15:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.1,1.32E-03,3.70E-04,1.12E-03,3.60E-04,
2019/3/14 16:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.1,1.08E-03,3.70E-04,1.13E-03,3.30E-04,
2019/3/14 17:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.1,1.03E-03,4.20E-04,1.11E-03,3.50E-04,
2019/3/14 18:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.4,10.1,9.10E-04,4.10E-04,1.29E-03,3.40E-04,
2019/3/14 19:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10.1,8.90E-04,3.80E-04,1.29E-03,3.40E-04,
2019/3/14 20:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.3,10.1,1.06E-03,3.60E-04,1.20E-03,3.30E-04,
2019/3/14 21:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10.1,1.04E-03,3.70E-04,9.00E-04,3.60E-04,
2019/3/14 22:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10.1,1.00E-03,4.20E-04,1.06E-03,3.50E-04,
2019/3/14 23:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10,1.04E-03,3.90E-04,1.44E-03,3.30E-04,
2019/3/15 0:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10.1,8.70E-04,3.80E-04,1.25E-03,3.60E-04,
2019/3/15 1:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10,7.60E-04,4.00E-04,1.19E-03,3.30E-04,
2019/3/15 2:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10,7.60E-04,4.00E-04,1.30E-03,3.30E-04,
2019/3/15 3:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.3,10,9.00E-04,3.90E-04,7.00E-04,3.60E-04,
2019/3/15 4:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10,1.41E-03,3.70E-04,1.22E-03,3.30E-04,
2019/3/15 5:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.2,10,1.07E-03,3.90E-04,1.10E-03,3.50E-04,
2019/3/15 6:00,14.8,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.2,9.9,9.20E-04,4.10E-04,1.23E-03,3.40E-04,
2019/3/15 7:00,14.8,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.2,9.9,1.10E-03,3.60E-04,1.00E-03,3.50E-04,
2019/3/15 8:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.1,9.8,8.90E-04,4.20E-04,1.40E-03,3.40E-04,
2019/3/15 9:00,14.9,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.1,10,8.90E-04,3.90E-04,1.11E-03,3.40E-04,
2019/3/15 10:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.2,10,1.36E-03,3.70E-04,8.40E-04,3.80E-04,
2019/3/15 11:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.2,10,9.30E-04,3.90E-04,1.05E-03,3.50E-04,
2019/3/15 12:00,14.8,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.3,10,8.90E-04,3.80E-04,1.26E-03,3.40E-04,
2019/3/15 13:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.2,10,7.60E-04,4.00E-04,9.30E-04,3.50E-04,
2019/3/15 14:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.2,10,1.22E-03,3.60E-04,1.00E-03,3.40E-04,
2019/3/15 15:00,14.9,14.5,14.7,14.7,14.7,14.8,1.4,1.3,10.3,10.1,1.04E-03,3.70E-04,1.12E-03,3.50E-04,
2019/3/15 16:00,14.9,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.3,10,1.07E-03,3.60E-04,1.09E-03,3.40E-04,
2019/3/15 17:00,14.8,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.3,10,1.04E-03,3.70E-04,1.30E-03,3.50E-04,
2019/3/15 18:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.3,10.1,1.22E-03,3.80E-04,1.11E-03,3.50E-04,
2019/3/15 19:00,14.9,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.3,10.1,6.80E-04,4.00E-04,1.13E-03,3.50E-04,
2019/3/15 20:00,14.8,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.3,10.1,1.13E-03,4.10E-04,1.20E-03,3.30E-04,
2019/3/15 21:00,14.8,14.5,14.7,14.7,14.7,14.7,1.4,1.3,10.3,10,1.05E-03,4.00E-04,1.13E-03,3.60E-04,
2019/3/15 22:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.3,10.1,1.42E-03,3.70E-04,1.18E-03,3.40E-04,
2019/3/15 23:00,14.9,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.3,10,8.60E-04,3.80E-04,1.18E-03,3.40E-04,
2019/3/16 0:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.3,10,1.11E-03,3.90E-04,1.10E-03,3.50E-04,
2019/3/16 1:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.3,10.1,1.31E-03,3.60E-04,1.25E-03,3.50E-04,
2019/3/16 2:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.2,10.1,1.23E-03,3.70E-04,1.25E-03,3.30E-04,
2019/3/16 3:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.3,10,1.04E-03,3.70E-04,1.32E-03,3.30E-04,
2019/3/16 4:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.3,10,1.14E-03,3.70E-04,1.21E-03,3.30E-04,
2019/3/16 5:00,14.8,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.3,10,1.38E-03,4.00E-04,1.17E-03,3.30E-04,
2019/3/16 6:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.2,10,1.12E-03,4.00E-04,1.13E-03,3.40E-04,
2019/3/16 7:00,14.8,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.1,10,1.00E-03,4.00E-04,1.10E-03,3.40E-04,
2019/3/16 8:00,14.9,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.2,10,1.05E-03,3.80E-04,1.04E-03,3.50E-04,
2019/3/16 9:00,14.8,14.5,14.7,14.7,14.7,14.7,1.4,1.3,10.2,9.9,9.80E-04,3.80E-04,1.07E-03,3.30E-04,
2019/3/16 10:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.2,10,1.24E-03,3.60E-04,1.14E-03,3.70E-04,
2019/3/16 11:00,14.9,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.2,10,8.60E-04,3.80E-04,9.80E-04,3.40E-04,
2019/3/16 12:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.2,10,1.13E-03,3.70E-04,1.25E-03,3.40E-04,
2019/3/16 13:00,14.9,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.3,10,9.70E-04,4.00E-04,1.06E-03,3.50E-04,
2019/3/16 14:00,14.8,14.6,14.7,14.6,14.6,14.7,1.4,1.3,10.3,10,1.07E-03,3.80E-04,9.00E-04,3.40E-04,
2019/3/16 15:00,14.8,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.3,10.1,1.08E-03,3.60E-04,1.28E-03,3.40E-04,
2019/3/16 16:00,14.9,14.5,14.7,14.7,14.7,14.7,1.4,1.3,10.3,10.1,8.30E-04,3.80E-04,1.21E-03,3.60E-04,
2019/3/16 17:00,14.8,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.3,10.1,1.11E-03,3.80E-04,9.70E-04,3.40E-04,
2019/3/16 18:00,14.8,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.3,10.1,1.09E-03,4.10E-04,1.03E-03,3.40E-04,
2019/3/16 19:00,14.9,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.3,10.1,1.19E-03,3.60E-04,1.04E-03,3.40E-04,
2019/3/16 20:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.3,10,9.60E-04,3.90E-04,9.00E-04,3.50E-04,
2019/3/16 21:00,14.8,14.5,14.7,14.7,14.7,14.7,1.4,1.3,10.3,10.1,1.10E-03,3.50E-04,1.41E-03,3.40E-04,
2019/3/16 22:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.3,10,9.60E-04,4.00E-04,1.01E-03,3.40E-04,
2019/3/16 23:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,8.60E-04,4.20E-04,1.14E-03,3.50E-04,
2019/3/17 0:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.3,10,1.04E-03,3.80E-04,1.19E-03,3.50E-04,
2019/3/17 1:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,8.80E-04,3.90E-04,1.15E-03,3.40E-04,
2019/3/17 2:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.2,9.9,7.90E-04,4.00E-04,1.01E-03,3.60E-04,
2019/3/17 3:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,8.90E-04,3.90E-04,1.10E-03,3.50E-04,
2019/3/17 4:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,9.9,1.00E-03,3.80E-04,1.20E-03,3.30E-04,
2019/3/17 5:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.1,9.8,1.05E-03,4.10E-04,1.19E-03,3.30E-04,
2019/3/17 6:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.1,9.8,1.10E-03,4.00E-04,1.16E-03,3.30E-04,
2019/3/17 7:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.1,9.8,9.50E-04,3.90E-04,1.23E-03,3.50E-04,
2019/3/17 8:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.1,9.8,8.40E-04,3.70E-04,1.21E-03,3.30E-04,
2019/3/17 9:00,14.8,14.5,14.7,14.7,14.7,14.7,1.4,1.3,10.1,9.9,1.09E-03,3.90E-04,1.43E-03,3.20E-04,
2019/3/17 10:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.1,9.9,1.00E-03,3.90E-04,1.28E-03,3.40E-04,
2019/3/17 11:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.8,1.17E-03,3.60E-04,1.01E-03,3.30E-04,
2019/3/17 12:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.1,9.9,1.28E-03,3.80E-04,1.10E-03,3.40E-04,
2019/3/17 13:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,10,1.20E-03,3.70E-04,1.33E-03,3.20E-04,
2019/3/17 14:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,1.19E-03,3.70E-04,1.07E-03,3.40E-04,
2019/3/17 15:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,9.60E-04,3.70E-04,1.23E-03,3.50E-04,
2019/3/17 16:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,1.01E-03,3.90E-04,1.27E-03,3.30E-04,
2019/3/17 17:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.3,10,9.50E-04,3.60E-04,1.35E-03,3.40E-04,
2019/3/17 18:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,1.18E-03,3.90E-04,1.06E-03,3.40E-04,
2019/3/17 19:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,9.70E-04,3.90E-04,1.06E-03,3.70E-04,
2019/3/17 20:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.2,10,9.90E-04,3.80E-04,1.18E-03,3.40E-04,
2019/3/17 21:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,1.25E-03,3.80E-04,1.32E-03,3.20E-04,
2019/3/17 22:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.3,10,1.45E-03,4.10E-04,1.43E-03,3.20E-04,
2019/3/17 23:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,1.17E-03,3.80E-04,9.40E-04,3.50E-04,
2019/3/18 0:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,9.50E-04,3.80E-04,1.31E-03,3.40E-04,
2019/3/18 1:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,10,9.50E-04,3.90E-04,8.20E-04,3.70E-04,
2019/3/18 2:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,1.20E-03,3.80E-04,1.42E-03,3.40E-04,
2019/3/18 3:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,9.70E-04,4.10E-04,1.13E-03,3.30E-04,
2019/3/18 4:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.8,1.13E-03,4.10E-04,1.07E-03,3.40E-04,
2019/3/18 5:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.8,9.60E-04,3.60E-04,1.24E-03,3.40E-04,
2019/3/18 6:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.8,1.04E-03,4.00E-04,1.10E-03,3.50E-04,
2019/3/18 7:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.8,1.18E-03,3.90E-04,1.25E-03,3.40E-04,
2019/3/18 8:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.8,1.08E-03,3.80E-04,9.20E-04,3.40E-04,
2019/3/18 9:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.1,9.8,1.07E-03,3.70E-04,9.80E-04,3.60E-04,
2019/3/18 10:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.8,1.25E-03,3.70E-04,1.49E-03,3.20E-04,
2019/3/18 11:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.8,1.02E-03,3.90E-04,1.05E-03,3.60E-04,
2019/3/18 12:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.8,1.24E-03,3.60E-04,1.14E-03,3.40E-04,
2019/3/18 13:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,1.37E-03,3.50E-04,1.14E-03,3.40E-04,
2019/3/18 14:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,1.00E-03,4.00E-04,1.09E-03,3.60E-04,
2019/3/18 15:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,1.22E-03,4.00E-04,1.15E-03,3.50E-04,
2019/3/18 16:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,1.11E-03,3.70E-04,1.17E-03,3.60E-04,
2019/3/18 17:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,9.80E-04,3.60E-04,1.12E-03,3.50E-04,
2019/3/18 18:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,10,1.23E-03,3.90E-04,1.01E-03,3.70E-04,
2019/3/18 19:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,10,1.00E-03,4.10E-04,1.16E-03,3.50E-04,
2019/3/18 20:00,14.8,14.5,14.6,14.6,14.6,14.7,1.4,1.3,10.2,9.9,8.80E-04,3.90E-04,9.50E-04,3.40E-04,
2019/3/18 21:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,9.9,8.20E-04,4.10E-04,1.07E-03,3.50E-04,
2019/3/18 22:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,1.18E-03,3.80E-04,1.30E-03,3.40E-04,
2019/3/18 23:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,10,1.23E-03,4.00E-04,9.20E-04,3.30E-04,
2019/3/19 0:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,1.06E-03,3.70E-04,1.10E-03,3.50E-04,
2019/3/19 1:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,1.12E-03,4.10E-04,1.14E-03,3.50E-04,
2019/3/19 2:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,10,6.30E-04,4.00E-04,1.31E-03,3.50E-04,
2019/3/19 3:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,1.20E-03,3.80E-04,1.01E-03,3.40E-04,
2019/3/19 4:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,8.00E-04,4.00E-04,1.09E-03,3.50E-04,
2019/3/19 5:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,1.02E-03,3.90E-04,1.36E-03,3.30E-04,
2019/3/19 6:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.8,1.12E-03,3.60E-04,1.13E-03,3.20E-04,
2019/3/19 7:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,10,1.02E-03,3.60E-04,1.07E-03,3.30E-04,
2019/3/19 8:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,10,8.50E-04,3.90E-04,1.20E-03,3.40E-04,
2019/3/19 9:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.1,9.9,8.90E-04,3.70E-04,1.16E-03,3.50E-04,
2019/3/19 10:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,1.16E-03,3.70E-04,1.00E-03,3.50E-04,
2019/3/19 11:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.2,10,1.01E-03,3.80E-04,1.25E-03,3.60E-04,
2019/3/19 12:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.3,10,1.12E-03,3.90E-04,1.22E-03,3.40E-04,
2019/3/19 13:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.3,10,9.80E-04,3.80E-04,1.07E-03,3.50E-04,
2019/3/19 14:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.3,10.1,8.00E-04,3.80E-04,1.15E-03,3.60E-04,
2019/3/19 15:00,14.8,14.6,14.7,14.6,14.6,14.7,1.4,1.3,10.3,10.1,1.12E-03,3.70E-04,1.01E-03,3.50E-04,
2019/3/19 16:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.3,10.1,9.90E-04,3.60E-04,1.14E-03,3.30E-04,
2019/3/19 17:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.4,10.1,1.11E-03,3.80E-04,1.03E-03,3.60E-04,
2019/3/19 18:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.4,10.1,1.09E-03,3.90E-04,9.80E-04,3.60E-04,
2019/3/19 19:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.4,10.2,8.20E-04,4.00E-04,1.14E-03,3.50E-04,
2019/3/19 20:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.4,10.2,9.50E-04,3.80E-04,1.15E-03,3.30E-04,
2019/3/19 21:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.4,10.2,1.15E-03,4.10E-04,1.03E-03,3.60E-04,
2019/3/19 22:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.4,10.1,1.00E-03,3.80E-04,1.22E-03,3.40E-04,
2019/3/19 23:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.4,10.2,8.10E-04,4.40E-04,1.15E-03,3.60E-04,
2019/3/20 0:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.4,10.1,1.38E-03,3.70E-04,1.06E-03,3.60E-04,
2019/3/20 1:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.4,10.1,1.03E-03,3.50E-04,1.17E-03,3.30E-04,
2019/3/20 2:00,14.8,14.6,14.7,14.6,14.6,14.7,1.4,1.3,10.4,10.2,7.90E-04,3.80E-04,9.50E-04,3.60E-04,
2019/3/20 3:00,14.8,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.5,10.1,1.26E-03,3.80E-04,1.07E-03,3.60E-04,
2019/3/20 4:00,14.8,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.4,10.2,1.04E-03,3.80E-04,1.15E-03,3.60E-04,
2019/3/20 5:00,14.8,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.4,10.1,1.06E-03,3.70E-04,9.90E-04,3.50E-04,
2019/3/20 6:00,14.8,14.6,14.7,14.6,14.6,14.7,1.4,1.3,10.4,10.2,1.00E-03,3.90E-04,1.23E-03,3.40E-04,
2019/3/20 7:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.4,10.1,9.30E-04,4.30E-04,1.04E-03,3.30E-04,
2019/3/20 8:00,14.8,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.4,10.1,1.07E-03,4.00E-04,1.22E-03,3.30E-04,
2019/3/20 9:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.4,10.1,1.03E-03,3.90E-04,1.13E-03,3.50E-04,
2019/3/20 10:00,14.8,14.5,14.7,14.7,14.7,14.8,1.4,1.3,10.5,10.2,1.14E-03,3.60E-04,1.16E-03,3.50E-04,
2019/3/20 11:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.5,10.2,8.80E-04,3.90E-04,1.03E-03,3.70E-04,
2019/3/20 12:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.5,10.3,1.12E-03,3.80E-04,1.20E-03,3.50E-04,
2019/3/20 13:00,14.8,14.5,14.7,14.6,14.7,14.7,1.4,1.3,10.5,10.3,9.30E-04,3.90E-04,1.25E-03,3.80E-04,
2019/3/20 14:00,14.8,14.5,14.7,14.6,14.6,14.7,1.4,1.3,10.6,10.3,1.02E-03,4.00E-04,9.80E-04,3.50E-04,
2019/3/20 15:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.6,10.4,9.90E-04,3.80E-04,1.12E-03,3.50E-04,
2019/3/20 16:00,14.8,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.6,10.4,8.70E-04,4.10E-04,1.29E-03,3.50E-04,
2019/3/20 17:00,14.8,14.6,14.7,14.6,14.6,14.7,1.4,1.3,10.6,10.4,9.70E-04,3.80E-04,1.34E-03,3.30E-04,
2019/3/20 18:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.19E-03,3.80E-04,9.60E-04,3.40E-04,
2019/3/20 19:00,14.9,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.6,10.5,1.25E-03,3.70E-04,8.50E-04,3.50E-04,
2019/3/20 20:00,14.8,14.6,14.7,14.7,14.7,14.7,1.4,1.3,10.6,10.4,1.14E-03,3.90E-04,1.13E-03,3.30E-04,
2019/3/20 21:00,14.8,14.6,14.7,14.6,14.7,14.7,1.4,1.3,10.6,10.4,1.05E-03,4.10E-04,1.13E-03,3.50E-04,
2019/3/20 22:00,14.8,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.6,10.4,1.30E-03,4.10E-04,1.23E-03,3.50E-04,
2019/3/20 23:00,14.8,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.6,10.4,9.00E-04,4.00E-04,1.08E-03,3.50E-04,
2019/3/21 0:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.6,10.5,1.14E-03,3.60E-04,1.13E-03,3.30E-04,
2019/3/21 1:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.6,10.5,8.30E-04,3.90E-04,1.14E-03,3.50E-04,
2019/3/21 2:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.7,10.5,9.30E-04,3.90E-04,1.27E-03,3.50E-04,
2019/3/21 3:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.6,10.5,1.40E-03,3.60E-04,9.20E-04,3.60E-04,
2019/3/21 4:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.6,10.5,8.40E-04,3.90E-04,9.00E-04,3.50E-04,
2019/3/21 5:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.7,10.5,8.50E-04,4.00E-04,1.13E-03,3.50E-04,
2019/3/21 6:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.7,10.5,9.20E-04,3.80E-04,1.01E-03,3.40E-04,
2019/3/21 7:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.7,10.5,9.10E-04,4.00E-04,1.09E-03,3.40E-04,
2019/3/21 8:00,14.9,14.6,14.7,14.7,14.7,14.8,1.4,1.3,10.7,10.5,1.20E-03,3.90E-04,1.15E-03,3.30E-04,
2019/3/21 9:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.8,10.5,8.50E-04,4.00E-04,9.70E-04,3.60E-04,
2019/3/21 10:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.8,10.6,1.07E-03,3.80E-04,1.09E-03,3.40E-04,
2019/3/21 11:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.8,10.6,1.34E-03,3.70E-04,1.02E-03,3.40E-04,
2019/3/21 12:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.8,10.6,9.50E-04,3.80E-04,1.23E-03,3.50E-04,
2019/3/21 13:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.9,10.6,1.02E-03,3.70E-04,1.33E-03,3.40E-04,
2019/3/21 14:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,10.9,10.6,1.06E-03,3.80E-04,1.24E-03,3.40E-04,
2019/3/21 15:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,11,10.7,1.19E-03,3.90E-04,1.13E-03,3.40E-04,
2019/3/21 16:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,11,10.8,8.80E-04,3.90E-04,1.06E-03,3.40E-04,
2019/3/21 17:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,11,10.8,8.90E-04,4.00E-04,1.15E-03,3.40E-04,
2019/3/21 18:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,11,10.8,1.09E-03,3.60E-04,1.00E-03,3.50E-04,
2019/3/21 19:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,11,10.8,1.17E-03,3.60E-04,1.26E-03,3.60E-04,
2019/3/21 20:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,11,10.8,1.19E-03,3.60E-04,1.16E-03,3.30E-04,
2019/3/21 21:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,11.1,10.9,1.16E-03,3.70E-04,9.90E-04,3.40E-04,
2019/3/21 22:00,14.9,14.6,14.8,14.7,14.7,14.8,1.4,1.3,11.1,10.8,1.08E-03,4.00E-04,1.21E-03,3.40E-04,
2019/3/21 23:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,11.1,10.9,1.00E-03,3.90E-04,1.34E-03,3.50E-04,
2019/3/22 0:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,11.1,11,1.10E-03,4.00E-04,1.19E-03,3.40E-04,
2019/3/22 1:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,11.2,11,1.04E-03,3.80E-04,1.17E-03,3.50E-04,
