,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/3/22 2:00,15,14.7,14.8,14.7,14.7,14.8,1.4,1.3,11.1,11,1.09E-03,4.00E-04,1.26E-03,3.50E-04,
2019/3/22 3:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,11.2,11,7.80E-04,4.10E-04,1.10E-03,3.40E-04,
2019/3/22 4:00,15,14.7,14.8,14.7,14.8,14.8,1.4,1.3,11.2,11,1.21E-03,3.90E-04,9.30E-04,3.50E-04,
2019/3/22 5:00,14.9,14.7,14.8,14.7,14.7,14.8,1.4,1.3,11.3,11,1.01E-03,3.80E-04,1.23E-03,3.40E-04,
2019/3/22 6:00,15,14.7,14.8,14.8,14.8,14.8,1.4,1.3,11.3,11.1,5.40E-04,4.00E-04,9.70E-04,3.60E-04,
2019/3/22 7:00,15,14.7,14.8,14.8,14.7,14.8,1.4,1.3,11.3,11,1.33E-03,4.00E-04,1.16E-03,3.40E-04,
2019/3/22 8:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,11.3,11.1,1.21E-03,3.90E-04,1.21E-03,3.30E-04,
2019/3/22 9:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,11.3,11.1,1.04E-03,4.00E-04,1.20E-03,3.00E-04,
2019/3/22 10:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.3,11.2,9.10E-04,3.90E-04,1.46E-03,3.30E-04,
2019/3/22 11:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,11.4,11.2,1.21E-03,3.90E-04,1.02E-03,3.50E-04,
2019/3/22 12:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,11.5,11.2,1.14E-03,4.00E-04,1.08E-03,3.50E-04,
2019/3/22 13:00,15,14.7,14.8,14.8,14.8,14.9,1.4,1.3,11.5,11.3,1.18E-03,3.90E-04,9.40E-04,3.50E-04,
2019/3/22 14:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.5,11.3,7.40E-04,4.00E-04,1.13E-03,3.30E-04,
2019/3/22 15:00,15,14.8,14.9,14.8,14.8,14.9,1.4,1.3,11.5,11.3,1.04E-03,3.70E-04,1.03E-03,3.50E-04,
2019/3/22 16:00,15,14.8,14.9,14.8,14.8,14.9,1.4,1.3,11.5,11.3,1.28E-03,3.90E-04,1.16E-03,3.40E-04,
2019/3/22 17:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.5,11.3,9.10E-04,4.00E-04,1.25E-03,3.40E-04,
2019/3/22 18:00,15,14.8,14.9,14.8,14.8,14.9,1.4,1.3,11.5,11.3,1.12E-03,3.80E-04,1.26E-03,3.40E-04,
2019/3/22 19:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.5,11.3,1.18E-03,4.20E-04,1.06E-03,3.70E-04,
2019/3/22 20:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.5,11.3,1.18E-03,3.80E-04,1.26E-03,3.40E-04,
2019/3/22 21:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.5,11.3,1.05E-03,4.10E-04,1.06E-03,3.50E-04,
2019/3/22 22:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.5,11.3,1.17E-03,3.90E-04,1.31E-03,3.30E-04,
2019/3/22 23:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.5,11.3,1.18E-03,3.70E-04,1.21E-03,3.40E-04,
2019/3/23 0:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.5,11.3,8.10E-04,3.80E-04,1.13E-03,3.40E-04,
2019/3/23 1:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.5,11.3,9.30E-04,3.80E-04,1.11E-03,3.40E-04,
2019/3/23 2:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.5,11.3,1.29E-03,3.90E-04,1.02E-03,3.60E-04,
2019/3/23 3:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.5,11.2,1.02E-03,3.80E-04,1.09E-03,3.80E-04,
2019/3/23 4:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.5,11.3,1.18E-03,4.10E-04,1.33E-03,3.30E-04,
2019/3/23 5:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.4,11.2,1.02E-03,3.70E-04,1.19E-03,3.30E-04,
2019/3/23 6:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.4,11.3,9.60E-04,3.90E-04,1.05E-03,3.50E-04,
2019/3/23 7:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.3,11.1,1.13E-03,3.90E-04,1.13E-03,3.50E-04,
2019/3/23 8:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.4,11.2,1.26E-03,3.80E-04,1.03E-03,3.50E-04,
2019/3/23 9:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.4,11.1,9.70E-04,4.00E-04,1.34E-03,3.40E-04,
2019/3/23 10:00,15,14.8,14.9,14.8,14.9,14.9,1.4,1.3,11.4,11.1,1.00E-03,3.80E-04,1.13E-03,3.40E-04,
2019/3/23 11:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.4,11.1,1.40E-03,3.90E-04,9.60E-04,3.30E-04,
2019/3/23 12:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.4,11.2,9.90E-04,3.90E-04,1.04E-03,3.50E-04,
2019/3/23 13:00,15,14.8,14.9,14.8,14.9,14.9,1.4,1.3,11.4,11.1,8.30E-04,4.20E-04,1.04E-03,3.50E-04,
2019/3/23 14:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.4,11.3,1.03E-03,4.30E-04,1.17E-03,3.50E-04,
2019/3/23 15:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.4,11.2,9.30E-04,4.00E-04,8.30E-04,3.60E-04,
2019/3/23 16:00,15,14.8,14.9,14.9,14.9,14.9,1.4,1.3,11.4,11.2,9.10E-04,4.40E-04,1.07E-03,3.30E-04,
2019/3/23 17:00,15.1,14.8,14.9,14.9,14.9,15,1.4,1.3,11.4,11.2,7.70E-04,4.20E-04,1.20E-03,3.50E-04,
2019/3/23 18:00,15.1,14.8,14.9,14.9,14.9,15,1.4,1.3,11.4,11.2,1.09E-03,3.70E-04,1.29E-03,3.50E-04,
2019/3/23 19:00,15,14.8,14.9,14.8,14.9,14.9,1.4,1.3,11.4,11.1,1.29E-03,4.00E-04,1.09E-03,3.40E-04,
2019/3/23 20:00,15,14.8,14.9,14.9,14.9,14.9,1.4,1.3,11.4,11.1,1.14E-03,4.10E-04,1.22E-03,3.30E-04,
2019/3/23 21:00,15.1,14.8,14.9,14.9,14.9,15,1.4,1.3,11.4,11.1,1.12E-03,4.00E-04,1.41E-03,3.30E-04,
2019/3/23 22:00,15.1,14.8,14.9,14.9,14.9,15,1.4,1.3,11.3,11.1,1.04E-03,4.10E-04,9.50E-04,3.50E-04,
2019/3/23 23:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.3,11.1,9.90E-04,4.20E-04,1.16E-03,3.20E-04,
2019/3/24 0:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.3,11,9.10E-04,3.60E-04,1.19E-03,3.60E-04,
2019/3/24 1:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.3,11,8.50E-04,3.90E-04,9.60E-04,3.50E-04,
2019/3/24 2:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.3,11,1.32E-03,3.80E-04,1.03E-03,3.40E-04,
2019/3/24 3:00,15,14.8,14.9,14.8,14.9,14.9,1.4,1.3,11.2,10.9,9.10E-04,4.00E-04,1.13E-03,3.40E-04,
2019/3/24 4:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.2,11,9.80E-04,3.70E-04,9.10E-04,3.50E-04,
2019/3/24 5:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.1,10.9,8.70E-04,4.00E-04,1.16E-03,3.50E-04,
2019/3/24 6:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.1,10.9,1.09E-03,4.10E-04,1.25E-03,3.50E-04,
2019/3/24 7:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.1,10.9,8.60E-04,3.70E-04,1.29E-03,3.30E-04,
2019/3/24 8:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.1,10.9,1.00E-03,4.00E-04,1.20E-03,3.60E-04,
2019/3/24 9:00,15.1,14.8,14.9,14.9,14.9,14.9,1.4,1.3,11.1,10.9,1.01E-03,3.80E-04,1.07E-03,3.50E-04,
2019/3/24 10:00,15,14.8,14.9,14.8,14.8,14.9,1.4,1.3,11.1,10.9,1.11E-03,3.90E-04,1.04E-03,3.50E-04,
2019/3/24 11:00,15,14.8,14.9,14.8,14.8,14.9,1.4,1.3,11.2,11,8.70E-04,3.80E-04,1.23E-03,3.40E-04,
2019/3/24 12:00,15,14.8,14.9,14.8,14.9,14.9,1.4,1.3,11.2,10.9,1.24E-03,3.70E-04,1.10E-03,3.40E-04,
2019/3/24 13:00,15,14.8,14.9,14.8,14.9,14.9,1.4,1.3,11.2,11,1.10E-03,3.60E-04,1.15E-03,3.40E-04,
2019/3/24 14:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.2,11,1.01E-03,4.00E-04,1.09E-03,3.50E-04,
2019/3/24 15:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.2,11,9.30E-04,3.90E-04,8.50E-04,3.60E-04,
2019/3/24 16:00,15,14.8,14.9,14.9,14.9,14.9,1.4,1.3,11.3,11,1.03E-03,4.10E-04,1.45E-03,3.30E-04,
2019/3/24 17:00,15,14.8,14.9,14.8,14.8,14.9,1.4,1.3,11.3,11.1,8.20E-04,4.00E-04,1.08E-03,3.50E-04,
2019/3/24 18:00,15,14.8,14.9,14.8,14.8,14.9,1.4,1.3,11.3,11,9.80E-04,3.80E-04,1.16E-03,3.50E-04,
2019/3/24 19:00,15,14.8,14.9,14.8,14.8,14.9,1.4,1.3,11.2,11,1.16E-03,3.80E-04,1.12E-03,3.60E-04,
2019/3/24 20:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.3,11,9.70E-04,3.90E-04,1.07E-03,3.40E-04,
2019/3/24 21:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.2,11,9.80E-04,3.90E-04,9.80E-04,3.60E-04,
2019/3/24 22:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.2,11,6.90E-04,4.30E-04,1.12E-03,3.40E-04,
2019/3/24 23:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.3,11,1.21E-03,3.80E-04,1.20E-03,3.40E-04,
2019/3/25 0:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.2,11,9.30E-04,3.80E-04,1.35E-03,3.40E-04,
2019/3/25 1:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.2,11,1.08E-03,3.80E-04,1.12E-03,3.60E-04,
2019/3/25 2:00,15,14.8,14.9,14.8,14.9,14.9,1.4,1.3,11.2,11,1.44E-03,3.90E-04,1.36E-03,3.40E-04,
2019/3/25 3:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.2,11,1.08E-03,3.90E-04,1.42E-03,3.30E-04,
2019/3/25 4:00,15,14.7,14.9,14.8,14.8,14.9,1.4,1.3,11.1,10.9,8.30E-04,3.80E-04,1.17E-03,3.30E-04,
2019/3/25 5:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.1,10.9,8.60E-04,4.30E-04,1.14E-03,3.30E-04,
2019/3/25 6:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.1,10.9,1.00E-03,3.70E-04,1.22E-03,3.50E-04,
2019/3/25 7:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.1,10.8,1.09E-03,3.80E-04,1.01E-03,3.50E-04,
2019/3/25 8:00,15,14.7,14.9,14.8,14.9,14.9,1.4,1.3,11.1,10.9,8.90E-04,4.00E-04,1.07E-03,3.60E-04,
2019/3/25 9:00,15,14.8,14.9,14.9,14.9,14.9,1.4,1.3,11.1,10.9,8.60E-04,4.00E-04,1.06E-03,3.40E-04,
2019/3/25 10:00,15,14.7,14.9,14.9,14.9,14.9,1.4,1.3,11.2,10.9,1.24E-03,3.50E-04,1.47E-03,3.40E-04,
2019/3/25 11:00,15,14.8,14.9,14.8,14.8,14.9,1.9,1.3,11.1,10.9,1.13E-03,3.70E-04,1.03E-03,3.40E-04,
2019/3/25 12:00,15.1,14.8,14.9,14.9,14.9,14.9,1.9,1.3,11.1,11,1.01E-03,4.30E-04,9.90E-04,3.70E-04,
2019/3/25 13:00,15,14.8,14.9,14.8,14.8,14.9,1.9,1.3,11.2,11,9.40E-04,4.00E-04,1.06E-03,3.30E-04,
2019/3/25 14:00,15.1,14.8,14.9,14.9,14.9,14.9,1.9,1.3,11.3,11,1.01E-03,3.80E-04,1.13E-03,3.40E-04,
2019/3/25 15:00,15,14.8,14.9,14.8,14.9,14.9,1.9,1.3,11.3,11,1.03E-03,3.70E-04,1.03E-03,3.50E-04,
2019/3/25 16:00,15.1,14.7,14.9,14.9,14.9,14.9,1.9,1.3,11.3,11.1,8.90E-04,4.00E-04,9.60E-04,3.60E-04,
2019/3/25 17:00,15,14.7,14.9,14.8,14.8,14.9,1.9,1.3,11.3,11.1,9.50E-04,3.80E-04,9.90E-04,3.50E-04,
2019/3/25 18:00,15,14.7,14.9,14.8,14.9,14.9,2,1.3,11.3,11.1,1.06E-03,3.70E-04,1.24E-03,3.40E-04,
2019/3/25 19:00,15,14.7,14.9,14.8,14.9,14.9,2,1.3,11.3,11.1,1.00E-03,3.80E-04,1.15E-03,3.40E-04,
2019/3/25 20:00,15,14.7,14.9,14.9,14.9,15,2,1.3,11.3,11.1,1.26E-03,3.50E-04,1.10E-03,3.40E-04,
2019/3/25 21:00,15.1,14.8,14.9,14.9,14.9,15,2,1.3,11.3,11.1,1.19E-03,3.70E-04,1.05E-03,3.40E-04,
2019/3/25 22:00,15.1,14.8,14.9,14.9,14.9,15,1.9,1.3,11.3,11.1,1.01E-03,3.70E-04,1.12E-03,3.80E-04,
2019/3/25 23:00,15,14.8,14.9,14.9,14.9,15,2,1.3,11.3,11.1,1.12E-03,3.70E-04,9.60E-04,3.50E-04,
2019/3/26 0:00,15,14.8,14.9,14.9,14.9,14.9,1.9,1.3,11.3,11.1,9.40E-04,4.00E-04,1.19E-03,3.40E-04,
2019/3/26 1:00,15.1,14.8,14.9,14.9,14.9,15,2,1.3,11.3,11.1,1.12E-03,3.60E-04,9.10E-04,3.60E-04,
2019/3/26 2:00,15.1,14.8,15,14.9,14.9,15,2,1.3,11.4,11.1,1.17E-03,3.90E-04,1.10E-03,3.50E-04,
2019/3/26 3:00,15.1,14.8,15,14.9,14.9,15,1.9,1.3,11.3,11.1,8.70E-04,3.80E-04,1.17E-03,3.30E-04,
2019/3/26 4:00,15.1,14.8,15,14.9,14.9,15,1.9,1.3,11.3,11.1,1.20E-03,3.80E-04,1.43E-03,3.30E-04,
2019/3/26 5:00,15.1,14.8,15,14.9,14.9,15,1.9,1.3,11.3,11.1,1.25E-03,3.90E-04,1.15E-03,3.30E-04,
2019/3/26 6:00,15.1,14.8,14.9,14.9,14.9,15,2,1.3,11.3,11.1,8.10E-04,4.00E-04,1.27E-03,3.40E-04,
2019/3/26 7:00,15.1,14.8,14.9,14.9,14.9,15,2,1.3,11.3,11.1,9.70E-04,3.80E-04,1.05E-03,3.40E-04,
2019/3/26 8:00,15.1,14.8,14.9,14.9,14.9,15,2,1.3,11.4,11.1,1.13E-03,3.70E-04,1.02E-03,3.40E-04,
2019/3/26 9:00,15.1,14.8,15,14.9,14.9,15,2,1.3,11.3,11.1,1.34E-03,3.80E-04,1.09E-03,3.30E-04,
2019/3/26 10:00,15.1,14.8,15,14.9,14.9,15,2,1.3,11.4,11.2,1.09E-03,4.00E-04,1.07E-03,3.70E-04,
2019/3/26 11:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.4,11.2,1.14E-03,3.90E-04,1.19E-03,3.40E-04,
2019/3/26 12:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.2,1.10E-03,3.90E-04,1.16E-03,3.30E-04,
2019/3/26 13:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.3,11.5,11.2,1.11E-03,3.90E-04,1.14E-03,3.60E-04,
2019/3/26 14:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.10E-03,3.90E-04,1.24E-03,3.30E-04,
2019/3/26 15:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.02E-03,3.90E-04,1.19E-03,3.40E-04,
2019/3/26 16:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.05E-03,3.70E-04,1.31E-03,3.40E-04,
2019/3/26 17:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.04E-03,3.70E-04,1.11E-03,3.50E-04,
2019/3/26 18:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.19E-03,3.70E-04,1.18E-03,3.60E-04,
2019/3/26 19:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.01E-03,3.90E-04,1.02E-03,3.40E-04,
2019/3/26 20:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,9.50E-04,3.70E-04,8.90E-04,3.40E-04,
2019/3/26 21:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.18E-03,3.70E-04,1.21E-03,3.40E-04,
2019/3/26 22:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.33E-03,3.90E-04,1.04E-03,3.40E-04,
2019/3/26 23:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.03E-03,4.10E-04,1.13E-03,3.40E-04,
2019/3/27 0:00,15.1,14.9,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.03E-03,3.80E-04,1.28E-03,3.50E-04,
2019/3/27 1:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,8.50E-04,3.80E-04,1.31E-03,3.20E-04,
2019/3/27 2:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.15E-03,4.00E-04,1.31E-03,3.20E-04,
2019/3/27 3:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.3,11.5,11.3,1.27E-03,3.70E-04,1.03E-03,3.60E-04,
2019/3/27 4:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.14E-03,3.90E-04,1.02E-03,3.40E-04,
2019/3/27 5:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.3,11.5,11.3,1.20E-03,3.90E-04,9.30E-04,3.40E-04,
2019/3/27 6:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.3,11.5,11.2,1.13E-03,4.00E-04,1.29E-03,3.40E-04,
2019/3/27 7:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.3,11.5,11.1,1.05E-03,4.00E-04,1.10E-03,3.50E-04,
2019/3/27 8:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.3,11.5,11.3,1.06E-03,3.80E-04,1.21E-03,3.40E-04,
2019/3/27 9:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,9.90E-04,3.90E-04,1.07E-03,3.50E-04,
2019/3/27 10:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.24E-03,4.00E-04,1.46E-03,3.20E-04,
2019/3/27 11:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,8.80E-04,3.70E-04,1.30E-03,3.50E-04,
2019/3/27 12:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,1.03E-03,3.80E-04,9.20E-04,3.60E-04,
2019/3/27 13:00,15.1,14.8,15,14.9,14.9,15,2.4,1.3,11.5,11.3,9.10E-04,3.90E-04,1.17E-03,3.40E-04,
2019/3/27 14:00,15.1,14.8,15,14.9,14.9,15,2.4,1.5,11.6,11.3,9.00E-04,3.90E-04,1.12E-03,3.30E-04,
2019/3/27 15:00,15.1,14.8,15,14.9,14.9,15,2.4,1.5,11.6,11.4,8.70E-04,4.10E-04,1.25E-03,3.10E-04,
2019/3/27 16:00,15.1,14.9,15,14.9,14.9,15,2.4,1.6,11.6,11.5,1.10E-03,3.70E-04,1.39E-03,3.30E-04,
2019/3/27 17:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.4,1.05E-03,3.80E-04,9.80E-04,3.40E-04,
2019/3/27 18:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.5,7.30E-04,4.00E-04,1.37E-03,3.30E-04,
2019/3/27 19:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.4,1.11E-03,4.10E-04,1.14E-03,3.50E-04,
2019/3/27 20:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.4,1.20E-03,3.40E-04,9.80E-04,3.50E-04,
2019/3/27 21:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.4,9.80E-04,3.70E-04,9.90E-04,3.50E-04,
2019/3/27 22:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.4,1.26E-03,4.10E-04,1.11E-03,3.50E-04,
2019/3/27 23:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.4,9.00E-04,3.90E-04,1.25E-03,3.50E-04,
2019/3/28 0:00,15.1,14.9,15,14.9,14.9,15,2.4,1.7,11.7,11.4,1.19E-03,3.80E-04,1.19E-03,3.40E-04,
2019/3/28 1:00,15.1,14.9,15,14.9,14.9,15,2.4,1.7,11.7,11.4,8.60E-04,3.90E-04,1.15E-03,3.50E-04,
2019/3/28 2:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.5,1.03E-03,3.80E-04,1.34E-03,3.40E-04,
2019/3/28 3:00,15.2,14.9,15,14.9,14.9,15,2.4,1.7,11.6,11.4,1.00E-03,4.10E-04,1.40E-03,3.30E-04,
2019/3/28 4:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.7,11.5,1.12E-03,3.80E-04,1.07E-03,3.50E-04,
2019/3/28 5:00,15.2,14.9,15,14.9,14.9,15,2.4,1.7,11.6,11.4,9.00E-04,4.30E-04,1.27E-03,3.50E-04,
2019/3/28 6:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.4,1.38E-03,3.80E-04,1.46E-03,3.30E-04,
2019/3/28 7:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.3,1.26E-03,3.90E-04,1.47E-03,3.30E-04,
2019/3/28 8:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.4,8.50E-04,4.00E-04,1.11E-03,3.50E-04,
2019/3/28 9:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.4,1.01E-03,3.90E-04,1.27E-03,3.40E-04,
2019/3/28 10:00,15.2,14.9,15,14.9,14.9,15,2.4,1.7,11.7,11.4,1.07E-03,3.80E-04,8.70E-04,3.60E-04,
2019/3/28 11:00,15.1,14.9,15,14.9,14.9,15,2.4,1.7,11.6,11.4,1.14E-03,4.00E-04,1.25E-03,3.40E-04,
2019/3/28 12:00,15.1,14.9,15,14.9,14.9,15,2.4,1.7,11.7,11.5,9.30E-04,4.00E-04,1.15E-03,3.40E-04,
2019/3/28 13:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.7,11.5,9.10E-04,3.90E-04,1.10E-03,3.40E-04,
2019/3/28 14:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.7,11.5,1.23E-03,3.80E-04,1.23E-03,3.30E-04,
2019/3/28 15:00,15.1,14.9,15,14.9,14.9,15,2.4,1.7,11.8,11.5,1.00E-03,4.00E-04,1.06E-03,3.50E-04,
2019/3/28 16:00,15.1,14.9,15,14.9,14.9,15,2.4,1.7,11.8,11.5,1.11E-03,3.90E-04,1.24E-03,3.40E-04,
2019/3/28 17:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.7,11.6,1.05E-03,3.80E-04,1.27E-03,3.50E-04,
2019/3/28 18:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.8,11.5,8.90E-04,4.00E-04,1.19E-03,3.50E-04,
2019/3/28 19:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.8,11.5,1.00E-03,4.30E-04,1.19E-03,3.50E-04,
2019/3/28 20:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.8,11.6,1.02E-03,4.00E-04,1.42E-03,3.40E-04,
2019/3/28 21:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.7,11.5,8.50E-04,3.80E-04,1.19E-03,3.50E-04,
2019/3/28 22:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.8,11.4,1.17E-03,4.10E-04,1.19E-03,3.50E-04,
2019/3/28 23:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.7,11.5,1.10E-03,4.00E-04,1.43E-03,3.30E-04,
2019/3/29 0:00,15,14.8,14.9,14.9,14.9,15,2.4,1.7,11.7,11.4,1.17E-03,3.70E-04,1.09E-03,3.40E-04,
2019/3/29 1:00,15,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.5,1.14E-03,3.80E-04,1.14E-03,3.50E-04,
2019/3/29 2:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.3,1.17E-03,3.90E-04,1.05E-03,3.40E-04,
2019/3/29 3:00,15,14.8,14.9,14.8,14.9,15,2.4,1.7,11.6,11.4,7.30E-04,4.00E-04,1.19E-03,3.40E-04,
2019/3/29 4:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.3,1.12E-03,3.80E-04,1.18E-03,3.30E-04,
2019/3/29 5:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.3,9.10E-04,3.90E-04,9.10E-04,3.70E-04,
2019/3/29 6:00,15,14.8,14.9,14.9,14.9,14.9,2.4,1.7,11.5,11.3,1.26E-03,3.90E-04,1.25E-03,3.50E-04,
2019/3/29 7:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.2,1.14E-03,3.60E-04,1.10E-03,3.50E-04,
2019/3/29 8:00,15.1,14.8,15,14.9,14.9,15,2.4,1.7,11.6,11.3,7.80E-04,4.20E-04,1.23E-03,3.30E-04,
2019/3/29 9:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.5,11.2,1.25E-03,4.00E-04,1.05E-03,3.50E-04,
2019/3/29 10:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.5,11.3,1.03E-03,3.80E-04,1.11E-03,3.30E-04,
2019/3/29 11:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.3,6.30E-04,4.00E-04,1.24E-03,3.50E-04,
2019/3/29 12:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.3,9.60E-04,4.20E-04,1.06E-03,3.60E-04,
2019/3/29 13:00,15,14.8,14.9,14.8,14.9,15,2.4,1.7,11.6,11.3,1.01E-03,3.70E-04,1.16E-03,3.50E-04,
2019/3/29 14:00,15,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.4,1.02E-03,4.20E-04,1.21E-03,3.40E-04,
2019/3/29 15:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.3,1.06E-03,4.10E-04,1.10E-03,3.50E-04,
2019/3/29 16:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.5,1.00E-03,3.80E-04,1.03E-03,3.60E-04,
2019/3/29 17:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.5,1.07E-03,3.80E-04,1.27E-03,3.40E-04,
2019/3/29 18:00,15,14.7,14.9,14.8,14.9,14.9,2.4,1.7,11.6,11.5,1.09E-03,3.70E-04,1.09E-03,3.50E-04,
2019/3/29 19:00,15,14.7,14.9,14.8,14.9,15,2.4,1.7,11.6,11.4,1.04E-03,3.80E-04,9.50E-04,3.60E-04,
2019/3/29 20:00,15,14.7,14.9,14.8,14.9,15,2.4,1.7,11.6,11.4,1.09E-03,4.10E-04,1.28E-03,3.40E-04,
2019/3/29 21:00,15,14.7,14.9,14.8,14.9,14.9,2.4,1.7,11.6,11.3,1.26E-03,3.60E-04,1.15E-03,3.50E-04,
2019/3/29 22:00,15,14.7,14.9,14.8,14.9,14.9,2.4,1.7,11.6,11.4,9.20E-04,4.20E-04,1.06E-03,3.50E-04,
2019/3/29 23:00,15,14.8,14.9,14.8,14.9,14.9,2.4,1.7,11.6,11.3,1.07E-03,3.80E-04,1.07E-03,3.60E-04,
2019/3/30 0:00,15,14.7,14.9,14.8,14.8,14.9,2.4,1.7,11.6,11.3,9.30E-04,3.70E-04,1.08E-03,3.40E-04,
2019/3/30 1:00,15,14.8,14.9,14.8,14.9,14.9,2.4,1.7,11.6,11.3,1.27E-03,3.80E-04,1.19E-03,3.30E-04,
2019/3/30 2:00,15,14.8,14.9,14.8,14.9,14.9,2.4,1.7,11.6,11.4,1.19E-03,3.60E-04,1.18E-03,3.40E-04,
2019/3/30 3:00,15.1,14.8,14.9,14.9,14.9,14.9,2.4,1.7,11.6,11.3,1.14E-03,4.00E-04,1.23E-03,3.40E-04,
2019/3/30 4:00,15.1,14.8,14.9,14.9,14.9,15,2.4,1.7,11.6,11.3,1.28E-03,3.80E-04,1.20E-03,3.40E-04,
2019/3/30 5:00,15.1,14.8,14.9,14.9,14.9,14.9,2.4,1.7,11.6,11.3,1.16E-03,3.60E-04,1.15E-03,3.70E-04,
2019/3/30 6:00,15.1,14.8,14.9,14.8,14.9,14.9,2.4,1.7,11.6,11.3,1.16E-03,3.70E-04,1.33E-03,3.30E-04,
2019/3/30 7:00,15,14.8,14.9,14.8,14.9,14.9,2.4,1.7,11.5,11.3,1.07E-03,3.70E-04,1.38E-03,3.40E-04,
2019/3/30 8:00,15,14.8,14.9,14.8,14.9,14.9,2.4,1.7,11.6,11.2,9.50E-04,4.20E-04,1.04E-03,3.40E-04,
2019/3/30 9:00,15.1,14.8,14.9,14.9,14.9,14.9,2.4,1.7,11.6,11.3,9.50E-04,4.30E-04,1.19E-03,3.30E-04,
2019/3/30 10:00,15.1,14.7,14.9,14.9,14.9,14.9,2.4,1.7,11.6,11.3,1.03E-03,4.20E-04,1.05E-03,3.60E-04,
2019/3/30 11:00,15,14.8,14.9,14.8,14.8,14.9,2.4,1.7,11.6,11.3,8.40E-04,4.30E-04,9.40E-04,3.50E-04,
2019/3/30 12:00,15,14.7,14.9,14.8,14.9,14.9,2.4,1.7,11.6,11.3,1.12E-03,3.80E-04,1.21E-03,3.50E-04,
2019/3/30 13:00,15.1,14.7,14.9,14.8,14.9,14.9,2.4,1.7,11.6,11.3,1.12E-03,4.00E-04,1.28E-03,3.40E-04,
2019/3/30 14:00,15,14.8,14.9,14.8,14.8,14.9,2.4,1.7,11.5,11.3,1.22E-03,3.60E-04,1.15E-03,3.50E-04,
2019/3/30 15:00,15,14.7,14.9,14.8,14.8,14.9,2.4,1.7,11.5,11.3,1.20E-03,3.70E-04,1.10E-03,3.60E-04,
2019/3/30 16:00,15,14.7,14.9,14.8,14.8,14.9,2.4,1.7,11.5,11.2,1.13E-03,3.60E-04,1.25E-03,3.30E-04,
2019/3/30 17:00,15,14.7,14.9,14.8,14.8,14.9,2.4,1.7,11.5,11.2,1.26E-03,4.10E-04,1.43E-03,3.40E-04,
2019/3/30 18:00,15,14.7,14.9,14.8,14.8,14.9,2.4,1.7,11.5,11.2,9.30E-04,4.00E-04,1.26E-03,3.60E-04,
2019/3/30 19:00,15,14.7,14.9,14.8,14.8,14.9,2.4,1.7,11.5,11.2,1.00E-03,3.70E-04,1.13E-03,3.60E-04,
2019/3/30 20:00,15,14.7,14.9,14.8,14.8,14.9,2.4,1.7,11.5,11.1,1.07E-03,3.90E-04,1.39E-03,3.30E-04,
2019/3/30 21:00,15,14.7,14.8,14.8,14.8,14.9,2.4,1.7,11.5,11.2,6.90E-04,4.00E-04,1.11E-03,3.50E-04,
2019/3/30 22:00,15,14.7,14.9,14.8,14.8,14.9,2.4,1.7,11.5,11.1,8.00E-04,4.20E-04,1.10E-03,3.40E-04,
2019/3/30 23:00,15,14.7,14.9,14.8,14.8,14.9,2.4,1.7,11.5,11.2,1.13E-03,3.70E-04,1.02E-03,3.60E-04,
2019/3/31 0:00,15,14.7,14.8,14.8,14.8,14.9,2.4,1.7,11.4,11.1,1.22E-03,4.30E-04,1.03E-03,3.60E-04,
2019/3/31 1:00,14.9,14.7,14.8,14.7,14.8,14.8,2.4,1.7,11.4,11.1,8.60E-04,4.10E-04,1.23E-03,3.30E-04,
2019/3/31 2:00,14.9,14.7,14.8,14.7,14.8,14.8,2.4,1.7,11.4,11.1,7.50E-04,3.80E-04,1.30E-03,3.40E-04,
2019/3/31 3:00,15,14.7,14.8,14.8,14.8,14.8,2.4,1.7,11.4,11.1,1.03E-03,3.80E-04,1.23E-03,3.40E-04,
2019/3/31 4:00,14.9,14.6,14.8,14.8,14.8,14.8,2.4,1.7,11.3,11,1.04E-03,3.80E-04,1.19E-03,3.40E-04,
2019/3/31 5:00,14.9,14.6,14.8,14.7,14.8,14.8,2.4,1.7,11.3,11.1,1.11E-03,3.70E-04,1.16E-03,3.40E-04,
2019/3/31 6:00,14.9,14.6,14.8,14.8,14.8,14.8,2.4,1.7,11.3,11.1,8.80E-04,4.10E-04,1.29E-03,3.60E-04,
2019/3/31 7:00,15,14.6,14.8,14.8,14.8,14.8,2.4,1.7,11.3,11.1,1.09E-03,3.70E-04,1.14E-03,3.40E-04,
2019/3/31 8:00,14.9,14.6,14.8,14.8,14.8,14.8,2.4,1.7,11.3,11,1.11E-03,3.90E-04,1.20E-03,3.40E-04,
2019/3/31 9:00,14.9,14.7,14.8,14.7,14.8,14.8,2.4,1.7,11.3,11,1.06E-03,4.00E-04,1.25E-03,3.40E-04,
2019/3/31 10:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,1.17E-03,3.70E-04,1.14E-03,3.50E-04,
2019/3/31 11:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,1.19E-03,3.70E-04,1.16E-03,3.20E-04,
2019/3/31 12:00,14.9,14.6,14.8,14.7,14.8,14.8,2.4,1.7,11.3,11,1.16E-03,3.70E-04,1.09E-03,3.50E-04,
2019/3/31 13:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,1.25E-03,4.00E-04,1.12E-03,3.40E-04,
2019/3/31 14:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,7.30E-04,4.00E-04,1.23E-03,3.50E-04,
2019/3/31 15:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11.1,1.00E-03,3.90E-04,1.21E-03,3.30E-04,
2019/3/31 16:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,9.80E-04,4.00E-04,1.14E-03,3.50E-04,
2019/3/31 17:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,1.02E-03,3.70E-04,8.80E-04,3.70E-04,
2019/3/31 18:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,6.60E-04,4.30E-04,1.19E-03,3.50E-04,
2019/3/31 19:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,1.28E-03,3.80E-04,1.28E-03,3.40E-04,
2019/3/31 20:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,1.06E-03,4.00E-04,1.37E-03,3.30E-04,
2019/3/31 21:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,7.90E-04,4.30E-04,1.35E-03,3.50E-04,
2019/3/31 22:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,1.18E-03,3.80E-04,1.22E-03,3.40E-04,
2019/3/31 23:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.3,11,1.09E-03,4.00E-04,1.04E-03,3.50E-04,
2019/4/1 0:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.2,10.9,1.07E-03,3.70E-04,1.12E-03,3.50E-04,
2019/4/1 1:00,14.8,14.6,14.7,14.7,14.7,14.8,2.4,1.7,11.2,11,1.14E-03,3.50E-04,1.23E-03,3.30E-04,
2019/4/1 2:00,14.9,14.6,14.7,14.7,14.7,14.8,2.4,1.7,11.2,11,1.07E-03,4.00E-04,1.14E-03,3.40E-04,
2019/4/1 3:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.2,11,1.01E-03,3.90E-04,1.18E-03,3.30E-04,
2019/4/1 4:00,14.9,14.6,14.7,14.7,14.7,14.8,2.4,1.7,11.1,10.9,1.13E-03,3.80E-04,1.04E-03,3.50E-04,
2019/4/1 5:00,14.9,14.6,14.7,14.7,14.7,14.8,2.4,1.7,11.1,11,1.08E-03,3.80E-04,9.90E-04,3.60E-04,
2019/4/1 6:00,14.8,14.6,14.7,14.6,14.7,14.7,2.4,1.7,11.1,10.8,9.70E-04,4.00E-04,1.25E-03,3.30E-04,
2019/4/1 7:00,14.8,14.5,14.7,14.7,14.7,14.8,2.4,1.7,11.1,10.8,1.08E-03,3.90E-04,1.31E-03,3.40E-04,
2019/4/1 8:00,14.9,14.6,14.7,14.7,14.7,14.8,2.4,1.7,11.1,10.9,1.14E-03,4.10E-04,1.02E-03,3.40E-04,
2019/4/1 9:00,14.8,14.6,14.7,14.7,14.7,14.8,2.4,1.7,11.1,10.8,7.20E-04,4.20E-04,1.34E-03,3.40E-04,
2019/4/1 10:00,14.8,14.6,14.7,14.7,14.7,14.8,2.4,1.7,11.1,10.8,1.27E-03,3.80E-04,1.23E-03,3.40E-04,
2019/4/1 11:00,14.9,14.6,14.7,14.7,14.7,14.8,2.4,1.7,11.1,10.8,1.12E-03,3.80E-04,1.14E-03,3.50E-04,
2019/4/1 12:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.1,10.8,8.50E-04,3.80E-04,1.23E-03,3.40E-04,
2019/4/1 13:00,14.9,14.6,14.7,14.7,14.7,14.8,2.4,1.7,11.1,10.8,1.19E-03,3.90E-04,1.35E-03,3.30E-04,
2019/4/1 14:00,14.9,14.6,14.7,14.7,14.7,14.8,2.4,1.7,11.1,10.9,9.80E-04,3.80E-04,1.10E-03,3.40E-04,
2019/4/1 15:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.1,10.8,1.11E-03,3.80E-04,1.14E-03,3.50E-04,
2019/4/1 16:00,14.9,14.6,14.8,14.7,14.7,14.8,2.4,1.7,11.1,10.9,1.09E-03,3.80E-04,1.25E-03,3.30E-04,
2019/4/1 17:00,14.9,14.5,14.7,14.7,14.7,14.8,2.4,1.7,11.1,10.8,9.70E-04,3.90E-04,1.14E-03,3.40E-04,
2019/4/1 18:00,14.8,14.5,14.7,14.6,14.7,14.7,2.4,1.7,11.1,10.8,9.10E-04,3.90E-04,1.17E-03,3.40E-04,
2019/4/1 19:00,14.8,14.5,14.7,14.7,14.7,14.8,2.4,1.7,11.1,10.8,8.90E-04,3.90E-04,1.21E-03,3.30E-04,
2019/4/1 20:00,14.8,14.5,14.7,14.6,14.7,14.7,2.4,1.7,11.1,10.8,1.15E-03,4.00E-04,8.10E-04,3.60E-04,
2019/4/1 21:00,14.8,14.5,14.7,14.6,14.7,14.7,2.4,1.7,11.1,10.8,1.13E-03,4.00E-04,1.03E-03,3.50E-04,
2019/4/1 22:00,14.8,14.5,14.7,14.6,14.7,14.7,2.4,1.7,11.1,10.8,1.13E-03,4.10E-04,1.09E-03,3.50E-04,
2019/4/1 23:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.1,10.8,1.07E-03,3.80E-04,1.03E-03,3.40E-04,
2019/4/2 0:00,14.8,14.5,14.7,14.6,14.7,14.7,2.4,1.7,11,10.8,1.04E-03,3.90E-04,1.22E-03,3.30E-04,
2019/4/2 1:00,14.8,14.5,14.7,14.6,14.7,14.7,2.4,1.7,11.1,10.8,1.10E-03,4.00E-04,9.50E-04,3.50E-04,
2019/4/2 2:00,14.8,14.5,14.7,14.6,14.7,14.7,2.4,1.7,11.1,10.7,1.38E-03,3.60E-04,1.11E-03,3.40E-04,
2019/4/2 3:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11,10.7,8.30E-04,3.80E-04,1.28E-03,3.30E-04,
2019/4/2 4:00,14.8,14.5,14.7,14.6,14.7,14.7,2.4,1.7,11,10.7,9.70E-04,3.70E-04,1.01E-03,3.40E-04,
2019/4/2 5:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11,10.6,1.19E-03,3.80E-04,1.06E-03,3.50E-04,
2019/4/2 6:00,14.8,14.5,14.7,14.6,14.7,14.7,2.4,1.7,11,10.6,1.21E-03,3.90E-04,1.22E-03,3.30E-04,
2019/4/2 7:00,14.8,14.5,14.7,14.6,14.7,14.7,2.4,1.7,11,10.7,1.12E-03,3.80E-04,1.19E-03,3.50E-04,
2019/4/2 8:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11,10.6,9.80E-04,4.20E-04,1.03E-03,3.30E-04,
2019/4/2 9:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11,10.7,1.10E-03,3.70E-04,1.02E-03,3.40E-04,
2019/4/2 10:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11,10.6,1.04E-03,3.70E-04,1.19E-03,3.50E-04,
2019/4/2 11:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11,10.7,1.20E-03,3.60E-04,1.19E-03,3.30E-04,
2019/4/2 12:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11,10.7,1.12E-03,4.10E-04,1.04E-03,3.30E-04,
2019/4/2 13:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11,10.6,1.03E-03,3.80E-04,1.44E-03,3.20E-04,
2019/4/2 14:00,14.8,14.6,14.7,14.6,14.6,14.7,2.4,1.7,11,10.7,9.90E-04,4.00E-04,1.05E-03,3.40E-04,
2019/4/2 15:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11,10.7,1.01E-03,3.90E-04,8.80E-04,3.80E-04,
2019/4/2 16:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11,10.6,1.10E-03,3.80E-04,9.80E-04,3.60E-04,
2019/4/2 17:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11,10.6,1.04E-03,3.60E-04,1.18E-03,3.50E-04,
2019/4/2 18:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,10.9,10.6,1.39E-03,3.80E-04,1.21E-03,3.50E-04,
2019/4/2 19:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,10.9,10.6,1.10E-03,3.90E-04,1.18E-03,3.40E-04,
2019/4/2 20:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,10.9,10.6,8.90E-04,3.80E-04,1.36E-03,3.30E-04,
2019/4/2 21:00,14.7,14.5,14.6,14.6,14.6,14.7,2.4,1.7,10.9,10.5,1.37E-03,3.50E-04,1.28E-03,3.50E-04,
2019/4/2 22:00,14.7,14.5,14.6,14.5,14.6,14.7,2.4,1.7,10.8,10.5,1.11E-03,4.00E-04,1.22E-03,3.20E-04,
2019/4/2 23:00,14.7,14.4,14.6,14.6,14.6,14.7,2.4,1.7,10.8,10.5,1.13E-03,3.60E-04,1.06E-03,3.40E-04,
2019/4/3 0:00,14.7,14.4,14.6,14.6,14.6,14.7,2.4,1.7,10.8,10.5,1.18E-03,3.70E-04,9.90E-04,3.50E-04,
2019/4/3 1:00,14.7,14.4,14.6,14.6,14.6,14.6,2.4,1.7,10.8,10.5,1.22E-03,3.80E-04,9.60E-04,3.60E-04,
2019/4/3 2:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,10.8,10.4,1.04E-03,4.20E-04,1.19E-03,3.30E-04,
2019/4/3 3:00,14.7,14.4,14.6,14.6,14.6,14.7,2.4,1.7,10.7,10.4,1.11E-03,3.60E-04,1.36E-03,3.30E-04,
2019/4/3 4:00,14.7,14.4,14.6,14.5,14.6,14.6,2.4,1.7,10.7,10.4,1.08E-03,4.00E-04,1.16E-03,3.40E-04,
2019/4/3 5:00,14.7,14.4,14.6,14.5,14.6,14.6,2.4,1.7,10.7,10.3,1.03E-03,4.20E-04,1.03E-03,3.60E-04,
2019/4/3 6:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,10.6,10.3,1.03E-03,3.70E-04,1.29E-03,3.20E-04,
2019/4/3 7:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,10.6,10.3,1.09E-03,3.70E-04,1.13E-03,3.40E-04,
2019/4/3 8:00,14.7,14.4,14.6,14.5,14.6,14.6,2.4,1.7,10.6,10.3,1.13E-03,3.70E-04,1.37E-03,3.30E-04,
2019/4/3 9:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,10.6,10.4,1.05E-03,4.30E-04,1.05E-03,3.40E-04,
2019/4/3 10:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,10.6,10.4,1.00E-03,3.80E-04,1.23E-03,3.60E-04,
2019/4/3 11:00,14.7,14.4,14.6,14.5,14.6,14.6,2.4,1.7,10.6,10.3,7.50E-04,4.40E-04,1.01E-03,3.40E-04,
2019/4/3 12:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,10.6,10.3,1.04E-03,3.90E-04,1.20E-03,3.20E-04,
2019/4/3 13:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,10.6,10.4,1.13E-03,3.80E-04,1.29E-03,3.40E-04,
2019/4/3 14:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,10.7,10.4,9.70E-04,3.80E-04,1.03E-03,3.50E-04,
2019/4/3 15:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,10.7,10.4,9.60E-04,3.80E-04,1.20E-03,3.40E-04,
2019/4/3 16:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,10.7,10.4,1.05E-03,3.60E-04,1.28E-03,3.30E-04,
2019/4/3 17:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,10.7,10.4,9.70E-04,3.80E-04,1.23E-03,3.40E-04,
2019/4/3 18:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,10.7,10.4,1.10E-03,3.80E-04,1.21E-03,3.40E-04,
2019/4/3 19:00,14.6,14.4,14.5,14.5,14.5,14.6,2.4,1.7,10.7,10.5,1.07E-03,3.70E-04,1.26E-03,3.40E-04,
2019/4/3 20:00,14.6,14.4,14.5,14.5,14.5,14.6,2.4,1.7,10.7,10.4,9.40E-04,3.90E-04,1.19E-03,3.40E-04,
2019/4/3 21:00,14.6,14.4,14.5,14.4,14.5,14.5,2.4,1.7,10.6,10.4,8.90E-04,3.70E-04,1.12E-03,3.30E-04,
2019/4/3 22:00,14.6,14.3,14.5,14.4,14.5,14.5,2.4,1.7,10.6,10.4,1.21E-03,3.70E-04,1.16E-03,3.50E-04,
2019/4/3 23:00,14.6,14.3,14.5,14.4,14.5,14.6,2.4,1.7,10.6,10.3,9.40E-04,3.80E-04,1.13E-03,3.30E-04,
2019/4/4 0:00,14.6,14.4,14.5,14.4,14.5,14.5,2.4,1.7,10.6,10.3,9.30E-04,4.30E-04,1.36E-03,3.20E-04,
2019/4/4 1:00,14.6,14.3,14.5,14.4,14.5,14.5,2.4,1.7,10.6,10.3,1.19E-03,3.90E-04,1.32E-03,3.50E-04,
2019/4/4 2:00,14.6,14.4,14.5,14.5,14.5,14.6,2.4,1.7,10.6,10.3,9.80E-04,3.80E-04,1.16E-03,3.40E-04,
2019/4/4 3:00,14.6,14.3,14.5,14.4,14.5,14.5,2.4,1.7,10.6,10.3,7.00E-04,3.90E-04,1.17E-03,3.60E-04,
2019/4/4 4:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.7,10.6,10.3,9.70E-04,3.80E-04,9.40E-04,3.60E-04,
2019/4/4 5:00,14.6,14.4,14.5,14.4,14.5,14.5,2.4,1.7,10.6,10.3,1.03E-03,3.80E-04,1.28E-03,3.30E-04,
2019/4/4 6:00,14.6,14.3,14.5,14.4,14.5,14.5,2.4,1.7,10.6,10.3,1.18E-03,4.10E-04,1.26E-03,3.30E-04,
2019/4/4 7:00,14.6,14.3,14.5,14.4,14.5,14.5,2.4,1.7,10.6,10.3,7.30E-04,4.30E-04,1.03E-03,3.20E-04,
2019/4/4 8:00,14.6,14.3,14.5,14.4,14.5,14.5,2.4,1.7,10.6,10.3,1.00E-03,3.80E-04,1.33E-03,3.30E-04,
2019/4/4 9:00,14.6,14.4,14.5,14.4,14.5,14.5,2.4,1.7,10.6,10.3,9.00E-04,4.20E-04,1.01E-03,3.30E-04,
2019/4/4 10:00,14.6,14.4,14.5,14.4,14.5,14.5,2.4,1.7,10.6,10.3,9.70E-04,3.90E-04,1.15E-03,3.50E-04,
2019/4/4 11:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,10.7,10.4,1.22E-03,3.80E-04,1.29E-03,3.30E-04,
2019/4/4 12:00,14.6,14.4,14.5,14.4,14.4,14.5,2.4,1.7,10.7,10.4,1.10E-03,3.70E-04,1.24E-03,3.30E-04,
2019/4/4 13:00,14.6,14.4,14.5,14.4,14.4,14.5,2.4,1.7,10.7,10.4,1.15E-03,3.80E-04,9.10E-04,3.50E-04,
2019/4/4 14:00,14.6,14.4,14.5,14.4,14.4,14.5,2.4,1.7,10.8,10.5,1.13E-03,3.70E-04,1.19E-03,3.50E-04,
2019/4/4 15:00,14.6,14.3,14.5,14.4,14.4,14.5,2.4,1.7,10.8,10.5,8.30E-04,3.90E-04,1.30E-03,3.30E-04,
2019/4/4 16:00,14.6,14.4,14.5,14.4,14.4,14.5,2.4,1.7,10.8,10.5,1.08E-03,3.90E-04,1.09E-03,3.40E-04,
2019/4/4 17:00,14.6,14.3,14.5,14.4,14.4,14.5,2.4,1.7,10.8,10.5,1.17E-03,3.60E-04,1.10E-03,3.50E-04,
2019/4/4 18:00,14.6,14.4,14.5,14.4,14.5,14.5,2.4,1.7,10.8,10.5,6.10E-04,3.90E-04,1.07E-03,3.50E-04,
2019/4/4 19:00,14.6,14.3,14.5,14.4,14.4,14.5,2.4,1.7,10.8,10.6,9.00E-04,4.10E-04,9.30E-04,3.50E-04,
2019/4/4 20:00,14.6,14.4,14.5,14.4,14.5,14.5,2.4,1.7,10.8,10.5,9.70E-04,3.80E-04,1.20E-03,3.40E-04,
2019/4/4 21:00,14.6,14.3,14.5,14.4,14.5,14.5,2.4,1.7,10.8,10.6,8.90E-04,3.80E-04,1.29E-03,3.30E-04,
2019/4/4 22:00,14.6,14.3,14.5,14.4,14.5,14.5,2.4,1.7,10.8,10.5,1.17E-03,3.60E-04,1.37E-03,3.30E-04,
2019/4/4 23:00,14.6,14.3,14.5,14.4,14.4,14.5,2.4,1.7,10.8,10.6,1.07E-03,3.60E-04,1.00E-03,3.50E-04,
2019/4/5 0:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.7,10.8,10.5,9.00E-04,3.60E-04,8.90E-04,3.80E-04,
2019/4/5 1:00,14.6,14.3,14.5,14.4,14.5,14.5,2.4,1.7,10.8,10.5,1.36E-03,3.40E-04,1.09E-03,3.30E-04,
2019/4/5 2:00,14.6,14.3,14.5,14.4,14.4,14.5,2.4,1.7,10.8,10.6,1.02E-03,3.60E-04,1.22E-03,3.40E-04,
2019/4/5 3:00,14.6,14.3,14.5,14.4,14.5,14.5,2.4,1.7,10.8,10.5,1.05E-03,3.60E-04,9.70E-04,3.70E-04,
2019/4/5 4:00,14.6,14.3,14.5,14.4,14.4,14.5,2.4,1.7,10.8,10.6,1.15E-03,3.60E-04,1.28E-03,3.40E-04,
2019/4/5 5:00,14.6,14.3,14.5,14.4,14.4,14.5,2.4,1.7,10.8,10.5,7.40E-04,3.90E-04,1.17E-03,3.40E-04,
2019/4/5 6:00,14.6,14.3,14.5,14.4,14.4,14.5,2.4,1.7,10.8,10.6,1.21E-03,3.60E-04,1.23E-03,3.50E-04,
2019/4/5 7:00,14.6,14.4,14.5,14.4,14.5,14.5,2.4,1.7,10.8,10.5,8.30E-04,3.70E-04,1.21E-03,3.30E-04,
2019/4/5 8:00,14.6,14.4,14.5,14.4,14.5,14.5,2.4,1.7,10.8,10.6,1.19E-03,3.80E-04,1.08E-03,3.30E-04,
2019/4/5 9:00,14.7,14.4,14.5,14.4,14.5,14.5,2.4,1.7,10.9,10.6,8.00E-04,4.00E-04,1.13E-03,3.30E-04,
2019/4/5 10:00,14.7,14.4,14.5,14.4,14.5,14.5,2.4,1.7,10.9,10.6,8.80E-04,4.10E-04,1.03E-03,3.30E-04,
2019/4/5 11:00,14.7,14.4,14.5,14.4,14.5,14.5,2.4,1.7,11,10.6,1.07E-03,3.80E-04,1.20E-03,3.30E-04,
2019/4/5 12:00,14.6,14.4,14.5,14.4,14.4,14.5,2.4,1.7,11,10.6,1.17E-03,3.70E-04,1.20E-03,3.50E-04,
2019/4/5 13:00,14.6,14.4,14.5,14.4,14.4,14.5,2.4,1.7,11,10.7,1.09E-03,3.80E-04,9.90E-04,3.50E-04,
2019/4/5 14:00,14.7,14.4,14.5,14.4,14.5,14.5,2.4,1.7,11,10.7,1.10E-03,3.90E-04,1.04E-03,3.30E-04,
2019/4/5 15:00,14.6,14.4,14.5,14.4,14.4,14.5,2.4,1.7,11,10.8,9.80E-04,3.70E-04,1.28E-03,3.40E-04,
2019/4/5 16:00,14.7,14.4,14.5,14.5,14.5,14.5,2.4,1.7,11,10.8,9.00E-04,4.10E-04,1.25E-03,3.30E-04,
2019/4/5 17:00,14.6,14.4,14.5,14.4,14.4,14.5,2.4,1.7,11.1,10.8,8.90E-04,3.90E-04,1.03E-03,3.50E-04,
2019/4/5 18:00,14.7,14.4,14.5,14.5,14.5,14.5,2.4,1.7,11.1,10.8,1.08E-03,3.80E-04,1.11E-03,3.50E-04,
2019/4/5 19:00,14.7,14.4,14.5,14.5,14.5,14.5,2.4,1.7,11.1,10.8,1.15E-03,3.90E-04,1.30E-03,3.50E-04,
2019/4/5 20:00,14.6,14.4,14.5,14.4,14.4,14.5,2.4,1.7,11.1,10.8,1.27E-03,3.60E-04,1.15E-03,3.30E-04,
2019/4/5 21:00,14.7,14.4,14.5,14.5,14.5,14.5,2.4,1.7,11.1,10.9,9.50E-04,3.80E-04,1.15E-03,3.30E-04,
2019/4/5 22:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.1,11,1.14E-03,3.80E-04,1.21E-03,3.70E-04,
2019/4/5 23:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.1,11,1.25E-03,3.50E-04,1.23E-03,3.30E-04,
2019/4/6 0:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.2,10.8,9.90E-04,3.80E-04,9.50E-04,3.50E-04,
2019/4/6 1:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.2,11,9.00E-04,3.90E-04,1.04E-03,3.40E-04,
2019/4/6 2:00,14.6,14.4,14.5,14.5,14.5,14.5,2.4,1.7,11.1,11,1.34E-03,3.50E-04,1.27E-03,3.30E-04,
2019/4/6 3:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.1,10.9,1.10E-03,3.60E-04,1.14E-03,3.50E-04,
2019/4/6 4:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.1,10.9,1.00E-03,3.70E-04,9.80E-04,3.50E-04,
2019/4/6 5:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.1,10.9,1.36E-03,3.40E-04,9.90E-04,3.40E-04,
2019/4/6 6:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.1,10.9,1.06E-03,3.70E-04,1.36E-03,3.30E-04,
2019/4/6 7:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.1,11,1.27E-03,3.70E-04,9.70E-04,3.40E-04,
2019/4/6 8:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.1,11,1.06E-03,3.90E-04,1.24E-03,3.30E-04,
2019/4/6 9:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.2,11,1.12E-03,3.70E-04,1.21E-03,3.40E-04,
2019/4/6 10:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.1,11,1.00E-03,3.80E-04,1.20E-03,3.40E-04,
2019/4/6 11:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.2,11,9.50E-04,3.90E-04,1.24E-03,3.60E-04,
2019/4/6 12:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.3,11,9.20E-04,3.90E-04,1.17E-03,3.40E-04,
2019/4/6 13:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.3,11.1,1.04E-03,3.80E-04,1.34E-03,3.20E-04,
2019/4/6 14:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.3,11.1,8.00E-04,3.70E-04,1.03E-03,3.60E-04,
2019/4/6 15:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.3,11.1,9.70E-04,3.90E-04,1.21E-03,3.40E-04,
2019/4/6 16:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.7,11.4,11.1,1.13E-03,3.90E-04,1.01E-03,3.60E-04,
2019/4/6 17:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.7,11.4,11.2,8.20E-04,4.10E-04,1.08E-03,3.70E-04,
2019/4/6 18:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.5,11.2,1.11E-03,3.70E-04,1.13E-03,3.40E-04,
2019/4/6 19:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.5,11.2,9.80E-04,3.70E-04,1.12E-03,3.40E-04,
2019/4/6 20:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.5,11.1,1.27E-03,4.10E-04,1.20E-03,3.20E-04,
2019/4/6 21:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.7,11.4,11.1,9.30E-04,3.80E-04,1.36E-03,3.30E-04,
2019/4/6 22:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.4,11.1,1.04E-03,3.80E-04,9.50E-04,3.40E-04,
2019/4/6 23:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.5,11.3,8.40E-04,3.90E-04,9.30E-04,3.50E-04,
2019/4/7 0:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.4,11.2,9.70E-04,3.80E-04,1.11E-03,3.40E-04,
2019/4/7 1:00,14.7,14.4,14.6,14.5,14.6,14.6,2.4,1.7,11.4,11.2,9.20E-04,4.00E-04,1.12E-03,3.30E-04,
2019/4/7 2:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.7,11.5,11.3,1.27E-03,3.90E-04,1.20E-03,3.40E-04,
2019/4/7 3:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.5,11.2,1.01E-03,4.20E-04,1.00E-03,3.50E-04,
2019/4/7 4:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.4,11.2,1.32E-03,3.60E-04,1.14E-03,3.30E-04,
2019/4/7 5:00,14.7,14.4,14.6,14.5,14.6,14.6,2.4,1.7,11.5,11.2,1.10E-03,4.10E-04,1.16E-03,3.40E-04,
2019/4/7 6:00,14.7,14.4,14.6,14.5,14.6,14.6,2.4,1.7,11.5,11.2,1.02E-03,4.10E-04,1.26E-03,3.30E-04,
2019/4/7 7:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.4,11.2,9.80E-04,4.10E-04,1.31E-03,3.30E-04,
2019/4/7 8:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.5,11.2,1.10E-03,4.10E-04,1.08E-03,3.60E-04,
2019/4/7 9:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.5,11.2,9.20E-04,3.90E-04,1.27E-03,3.20E-04,
2019/4/7 10:00,14.7,14.4,14.6,14.5,14.6,14.6,2.4,1.7,11.5,11.3,1.28E-03,3.60E-04,1.04E-03,3.40E-04,
2019/4/7 11:00,14.7,14.4,14.6,14.5,14.6,14.6,2.4,1.7,11.5,11.2,1.15E-03,4.20E-04,1.23E-03,3.30E-04,
2019/4/7 12:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.7,11.5,11.3,1.09E-03,4.10E-04,1.00E-03,3.30E-04,
2019/4/7 13:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.5,11.3,8.80E-04,4.20E-04,1.13E-03,3.50E-04,
2019/4/7 14:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.5,11.3,1.43E-03,3.70E-04,1.22E-03,3.40E-04,
2019/4/7 15:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.6,11.3,1.14E-03,3.90E-04,1.28E-03,3.30E-04,
2019/4/7 16:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.3,9.80E-04,4.30E-04,9.70E-04,3.90E-04,
2019/4/7 17:00,14.7,14.4,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.3,1.37E-03,3.90E-04,1.31E-03,3.30E-04,
2019/4/7 18:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.7,11.6,11.3,8.10E-04,3.90E-04,1.38E-03,3.50E-04,
2019/4/7 19:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.4,1.18E-03,3.50E-04,1.00E-03,3.50E-04,
2019/4/7 20:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.6,11.3,1.20E-03,3.70E-04,1.15E-03,3.30E-04,
2019/4/7 21:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.3,8.90E-04,3.90E-04,1.10E-03,3.30E-04,
2019/4/7 22:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.3,9.60E-04,4.10E-04,1.18E-03,3.30E-04,
2019/4/7 23:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.4,1.19E-03,3.70E-04,9.90E-04,3.40E-04,
2019/4/8 0:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.4,8.80E-04,3.80E-04,1.09E-03,3.30E-04,
2019/4/8 1:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.4,1.10E-03,3.80E-04,1.32E-03,3.20E-04,
2019/4/8 2:00,14.8,14.5,14.6,14.6,14.6,14.6,2.4,1.7,11.6,11.3,1.17E-03,3.80E-04,1.38E-03,3.50E-04,
2019/4/8 3:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,1.02E-03,3.80E-04,1.08E-03,3.50E-04,
2019/4/8 4:00,14.8,14.5,14.6,14.6,14.6,14.6,2.4,1.7,11.6,11.3,1.09E-03,3.50E-04,1.06E-03,3.50E-04,
2019/4/8 5:00,14.7,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,1.03E-03,3.90E-04,1.26E-03,3.40E-04,
2019/4/8 6:00,14.8,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.3,1.13E-03,3.80E-04,9.60E-04,3.50E-04,
2019/4/8 7:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,1.00E-03,3.60E-04,1.04E-03,3.50E-04,
2019/4/8 8:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.3,9.80E-04,4.10E-04,9.80E-04,3.60E-04,
2019/4/8 9:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.5,11.3,1.01E-03,3.90E-04,1.10E-03,3.40E-04,
2019/4/8 10:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.3,1.30E-03,4.20E-04,9.90E-04,3.50E-04,
2019/4/8 11:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,1.23E-03,3.80E-04,1.14E-03,3.40E-04,
2019/4/8 12:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,1.16E-03,3.70E-04,1.18E-03,3.20E-04,
2019/4/8 13:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.4,1.25E-03,3.70E-04,1.45E-03,3.30E-04,
2019/4/8 14:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.4,9.90E-04,3.80E-04,1.23E-03,3.20E-04,
2019/4/8 15:00,14.7,14.5,14.6,14.5,14.6,14.7,2.4,1.7,11.6,11.4,1.30E-03,4.00E-04,1.16E-03,3.30E-04,
2019/4/8 16:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.4,1.18E-03,3.70E-04,1.26E-03,3.40E-04,
2019/4/8 17:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.5,1.23E-03,3.60E-04,1.20E-03,3.50E-04,
2019/4/8 18:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.4,1.08E-03,3.70E-04,1.25E-03,3.40E-04,
2019/4/8 19:00,14.7,14.4,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.4,1.03E-03,3.80E-04,1.32E-03,3.30E-04,
2019/4/8 20:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.3,7.40E-04,4.00E-04,1.33E-03,3.30E-04,
2019/4/8 21:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.6,11.4,9.60E-04,3.90E-04,1.09E-03,3.50E-04,
2019/4/8 22:00,14.7,14.5,14.6,14.6,14.6,14.6,2.4,1.7,11.6,11.3,1.13E-03,3.70E-04,1.08E-03,3.50E-04,
2019/4/8 23:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,1.02E-03,3.80E-04,9.40E-04,3.60E-04,
2019/4/9 0:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,9.30E-04,3.70E-04,1.22E-03,3.50E-04,
2019/4/9 1:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.4,1.02E-03,3.90E-04,1.25E-03,3.40E-04,
2019/4/9 2:00,14.8,14.5,14.6,14.5,14.6,14.7,2.4,1.7,11.6,11.3,9.80E-04,3.70E-04,1.15E-03,3.50E-04,
2019/4/9 3:00,14.7,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,1.04E-03,4.10E-04,9.50E-04,3.70E-04,
2019/4/9 4:00,14.7,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,1.19E-03,3.80E-04,1.25E-03,3.20E-04,
2019/4/9 5:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.5,11.3,1.17E-03,3.80E-04,1.06E-03,3.50E-04,
2019/4/9 6:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.5,11.3,1.10E-03,3.70E-04,1.33E-03,3.20E-04,
2019/4/9 7:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.5,11.3,8.90E-04,3.80E-04,1.17E-03,3.40E-04,
2019/4/9 8:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.5,11.2,1.23E-03,3.60E-04,1.32E-03,3.30E-04,
2019/4/9 9:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.5,11.3,7.90E-04,3.90E-04,1.20E-03,3.50E-04,
2019/4/9 10:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,9.00E-04,3.90E-04,1.47E-03,3.20E-04,
2019/4/9 11:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,9.70E-04,4.20E-04,1.02E-03,3.40E-04,
2019/4/9 12:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.4,1.01E-03,3.60E-04,1.16E-03,3.40E-04,
2019/4/9 13:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.3,9.20E-04,4.20E-04,1.31E-03,3.40E-04,
2019/4/9 14:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.7,11.4,7.50E-04,4.00E-04,1.18E-03,3.40E-04,
2019/4/9 15:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.7,11.5,1.09E-03,4.10E-04,1.21E-03,3.20E-04,
2019/4/9 16:00,14.8,14.6,14.7,14.6,14.6,14.7,2.4,1.7,11.7,11.4,1.21E-03,3.90E-04,1.35E-03,3.40E-04,
2019/4/9 17:00,14.8,14.6,14.7,14.6,14.6,14.7,2.4,1.7,11.7,11.5,1.08E-03,4.20E-04,9.10E-04,3.40E-04,
2019/4/9 18:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.7,11.5,1.33E-03,3.70E-04,1.13E-03,3.40E-04,
2019/4/9 19:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.8,11.5,1.11E-03,3.90E-04,1.16E-03,3.40E-04,
2019/4/9 20:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.7,11.5,1.04E-03,3.80E-04,9.70E-04,3.40E-04,
2019/4/9 21:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.7,11.5,7.40E-04,4.20E-04,1.01E-03,3.50E-04,
2019/4/9 22:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.7,11.5,1.09E-03,3.80E-04,1.13E-03,3.60E-04,
2019/4/9 23:00,14.7,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.7,11.4,1.09E-03,3.70E-04,9.90E-04,3.40E-04,
2019/4/10 0:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.4,1.13E-03,4.10E-04,9.40E-04,3.50E-04,
2019/4/10 1:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.5,1.17E-03,3.80E-04,1.04E-03,3.50E-04,
2019/4/10 2:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.6,11.5,1.14E-03,3.70E-04,9.50E-04,3.40E-04,
2019/4/10 3:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.4,8.90E-04,3.90E-04,1.04E-03,3.40E-04,
2019/4/10 4:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.4,1.24E-03,3.90E-04,1.15E-03,3.40E-04,
2019/4/10 5:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.4,1.25E-03,3.70E-04,1.23E-03,3.40E-04,
2019/4/10 6:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.4,1.00E-03,3.90E-04,1.13E-03,3.60E-04,
2019/4/10 7:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.5,1.07E-03,3.70E-04,9.10E-04,3.40E-04,
2019/4/10 8:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.7,11.4,1.24E-03,3.60E-04,1.29E-03,3.20E-04,
2019/4/10 9:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.4,8.90E-04,4.00E-04,1.26E-03,3.30E-04,
2019/4/10 10:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.4,9.90E-04,3.90E-04,1.17E-03,3.40E-04,
2019/4/10 11:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.4,1.02E-03,3.80E-04,1.17E-03,3.40E-04,
2019/4/10 12:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.4,1.24E-03,4.10E-04,1.24E-03,3.40E-04,
2019/4/10 13:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.5,1.15E-03,3.70E-04,1.18E-03,3.50E-04,
2019/4/10 14:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.7,11.4,6.50E-04,4.10E-04,1.04E-03,3.40E-04,
2019/4/10 15:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.7,11.4,1.00E-03,3.80E-04,1.05E-03,3.40E-04,
2019/4/10 16:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.4,9.80E-04,3.90E-04,1.27E-03,3.40E-04,
2019/4/10 17:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.3,9.60E-04,3.80E-04,1.14E-03,3.40E-04,
2019/4/10 18:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.3,1.17E-03,3.80E-04,1.23E-03,3.30E-04,
2019/4/10 19:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.4,1.09E-03,3.90E-04,1.16E-03,3.60E-04,
2019/4/10 20:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.3,9.10E-04,3.80E-04,1.09E-03,3.50E-04,
2019/4/10 21:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.3,1.01E-03,3.60E-04,9.90E-04,3.50E-04,
2019/4/10 22:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.5,11.3,9.40E-04,4.20E-04,1.19E-03,3.30E-04,
2019/4/10 23:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.6,11.3,1.04E-03,3.90E-04,1.33E-03,3.30E-04,
2019/4/11 0:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.5,11.2,1.11E-03,3.70E-04,1.26E-03,3.40E-04,
2019/4/11 1:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.5,11.2,8.50E-04,4.10E-04,1.00E-03,3.50E-04,
2019/4/11 2:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.5,11.1,1.03E-03,3.80E-04,9.00E-04,3.40E-04,
