,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/4/11 3:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.4,11.1,7.70E-04,4.20E-04,1.11E-03,3.60E-04,
2019/4/11 4:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.5,11.1,9.70E-04,4.10E-04,1.03E-03,3.50E-04,
2019/4/11 5:00,14.8,14.5,14.7,14.6,14.6,14.7,2.4,1.7,11.4,11.1,9.80E-04,3.80E-04,1.00E-03,3.50E-04,
2019/4/11 6:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.3,11,9.90E-04,4.00E-04,1.24E-03,3.40E-04,
2019/4/11 7:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.7,11.4,11,8.50E-04,3.80E-04,1.21E-03,3.50E-04,
2019/4/11 8:00,14.8,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.3,11.1,9.40E-04,4.00E-04,1.28E-03,3.40E-04,
2019/4/11 9:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.7,11.3,11,1.30E-03,3.80E-04,9.60E-04,3.40E-04,
2019/4/11 10:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.7,11.3,11,1.11E-03,3.80E-04,1.23E-03,3.30E-04,
2019/4/11 11:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.3,11.1,1.24E-03,3.70E-04,1.26E-03,3.30E-04,
2019/4/11 12:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.3,11,1.26E-03,3.70E-04,1.06E-03,3.50E-04,
2019/4/11 13:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.3,11,1.06E-03,3.60E-04,1.00E-03,3.60E-04,
2019/4/11 14:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.3,11,1.02E-03,3.80E-04,1.17E-03,3.30E-04,
2019/4/11 15:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.3,11.1,7.70E-04,4.00E-04,1.11E-03,3.40E-04,
2019/4/11 16:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.3,11.1,1.12E-03,4.00E-04,1.16E-03,3.40E-04,
2019/4/11 17:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.7,11.3,11.1,9.90E-04,3.70E-04,1.00E-03,3.40E-04,
2019/4/11 18:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.3,11,1.01E-03,3.90E-04,1.26E-03,3.30E-04,
2019/4/11 19:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.3,11.1,9.30E-04,3.90E-04,1.15E-03,3.40E-04,
2019/4/11 20:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.3,11,1.10E-03,3.90E-04,1.03E-03,3.50E-04,
2019/4/11 21:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.3,11,1.16E-03,3.80E-04,1.30E-03,3.40E-04,
2019/4/11 22:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.3,11,1.08E-03,3.80E-04,1.30E-03,3.30E-04,
2019/4/11 23:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.3,11,1.12E-03,3.80E-04,1.22E-03,3.40E-04,
2019/4/12 0:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.7,11.3,11,1.34E-03,3.60E-04,1.22E-03,3.30E-04,
2019/4/12 1:00,14.6,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.2,11,1.18E-03,4.00E-04,9.80E-04,3.50E-04,
2019/4/12 2:00,14.6,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.2,10.9,1.08E-03,3.80E-04,1.35E-03,3.40E-04,
2019/4/12 3:00,14.6,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.2,10.8,1.12E-03,3.80E-04,9.30E-04,3.50E-04,
2019/4/12 4:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.7,11.1,11,1.28E-03,3.70E-04,1.08E-03,3.40E-04,
2019/4/12 5:00,14.6,14.3,14.5,14.4,14.5,14.6,2.4,1.7,11.1,10.8,1.19E-03,3.60E-04,1.19E-03,3.40E-04,
2019/4/12 6:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.7,11.1,10.9,1.13E-03,3.60E-04,1.20E-03,3.20E-04,
2019/4/12 7:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.1,10.8,9.70E-04,3.90E-04,8.30E-04,3.50E-04,
2019/4/12 8:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.7,11.1,10.9,1.03E-03,3.80E-04,1.36E-03,3.40E-04,
2019/4/12 9:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.7,11.1,10.9,9.70E-04,3.90E-04,1.28E-03,3.40E-04,
2019/4/12 10:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.7,11.1,10.9,1.40E-03,3.60E-04,1.25E-03,3.30E-04,
2019/4/12 11:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.5,11.1,11,1.11E-03,3.90E-04,1.23E-03,3.50E-04,
2019/4/12 12:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.2,11,7.00E-04,4.30E-04,1.38E-03,3.20E-04,
2019/4/12 13:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.3,10.9,1.11E-03,3.90E-04,1.33E-03,3.40E-04,
2019/4/12 14:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.2,11,1.21E-03,3.60E-04,1.09E-03,3.50E-04,
2019/4/12 15:00,14.6,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.2,11,9.80E-04,3.50E-04,1.26E-03,3.50E-04,
2019/4/12 16:00,14.6,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.2,11,1.20E-03,3.80E-04,1.26E-03,3.50E-04,
2019/4/12 17:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.5,11.3,11.1,8.90E-04,4.00E-04,1.01E-03,3.40E-04,
2019/4/12 18:00,14.6,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.2,11,9.40E-04,4.00E-04,1.13E-03,3.40E-04,
2019/4/12 19:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.5,11.3,11,1.01E-03,3.80E-04,8.10E-04,3.60E-04,
2019/4/12 20:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.5,11.2,11,8.80E-04,4.00E-04,1.17E-03,3.20E-04,
2019/4/12 21:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.2,11,9.60E-04,4.00E-04,1.25E-03,3.30E-04,
2019/4/12 22:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.5,11.2,11,1.11E-03,3.80E-04,1.35E-03,3.20E-04,
2019/4/12 23:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.2,11,9.80E-04,3.60E-04,1.05E-03,3.40E-04,
2019/4/13 0:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.1,11,1.17E-03,3.50E-04,1.17E-03,3.40E-04,
2019/4/13 1:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.2,11,7.30E-04,3.70E-04,1.20E-03,3.10E-04,
2019/4/13 2:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.1,10.9,9.10E-04,4.00E-04,1.07E-03,3.40E-04,
2019/4/13 3:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.1,11,9.10E-04,3.70E-04,1.14E-03,3.40E-04,
2019/4/13 4:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.1,10.9,1.19E-03,3.50E-04,1.23E-03,3.30E-04,
2019/4/13 5:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.1,10.8,1.12E-03,3.80E-04,1.14E-03,3.20E-04,
2019/4/13 6:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.1,10.8,1.15E-03,3.60E-04,8.80E-04,3.50E-04,
2019/4/13 7:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.1,10.8,1.09E-03,3.90E-04,1.23E-03,3.60E-04,
2019/4/13 8:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.1,10.9,8.90E-04,3.80E-04,1.04E-03,3.40E-04,
2019/4/13 9:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.5,11.1,10.9,1.15E-03,3.60E-04,1.36E-03,3.40E-04,
2019/4/13 10:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.1,10.9,1.45E-03,3.60E-04,1.31E-03,3.30E-04,
2019/4/13 11:00,14.6,14.4,14.5,14.4,14.5,14.6,2.4,1.4,11.1,10.9,1.00E-03,3.70E-04,1.13E-03,3.20E-04,
2019/4/13 12:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.2,11,8.50E-04,4.20E-04,1.14E-03,3.40E-04,
2019/4/13 13:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.5,11.2,11,1.18E-03,3.90E-04,1.20E-03,3.50E-04,
2019/4/13 14:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.2,11,1.38E-03,3.80E-04,1.32E-03,3.40E-04,
2019/4/13 15:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.2,11,1.22E-03,3.70E-04,9.50E-04,3.60E-04,
2019/4/13 16:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.3,11,1.05E-03,4.00E-04,1.08E-03,3.40E-04,
2019/4/13 17:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.3,11,1.12E-03,3.60E-04,1.28E-03,3.40E-04,
2019/4/13 18:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.3,11,9.80E-04,3.80E-04,1.25E-03,3.40E-04,
2019/4/13 19:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.3,11.1,1.12E-03,4.00E-04,1.42E-03,3.50E-04,
2019/4/13 20:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.2,11.1,1.02E-03,3.80E-04,1.09E-03,3.60E-04,
2019/4/13 21:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.3,11.1,1.33E-03,3.70E-04,1.11E-03,3.60E-04,
2019/4/13 22:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.3,11,9.50E-04,4.20E-04,1.13E-03,3.40E-04,
2019/4/13 23:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.3,11,9.80E-04,3.70E-04,1.28E-03,3.30E-04,
2019/4/14 0:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.3,11,9.40E-04,3.80E-04,1.19E-03,3.40E-04,
2019/4/14 1:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.3,11,7.60E-04,4.00E-04,1.22E-03,3.40E-04,
2019/4/14 2:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.2,11,8.60E-04,3.80E-04,1.07E-03,3.50E-04,
2019/4/14 3:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.2,11.1,1.07E-03,4.20E-04,8.90E-04,3.60E-04,
2019/4/14 4:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.2,11,1.07E-03,4.20E-04,1.37E-03,3.30E-04,
2019/4/14 5:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.2,11,1.08E-03,3.90E-04,1.49E-03,3.20E-04,
2019/4/14 6:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.2,11,1.03E-03,3.90E-04,1.17E-03,3.60E-04,
2019/4/14 7:00,14.7,14.4,14.5,14.5,14.5,14.6,2.4,1.4,11.2,11,1.20E-03,3.80E-04,1.22E-03,3.30E-04,
2019/4/14 8:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.2,11,1.11E-03,3.70E-04,1.06E-03,3.60E-04,
2019/4/14 9:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.3,11,1.06E-03,3.90E-04,1.13E-03,3.30E-04,
2019/4/14 10:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.3,11,8.20E-04,3.70E-04,1.43E-03,3.50E-04,
2019/4/14 11:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.3,11.1,1.03E-03,3.70E-04,1.18E-03,3.40E-04,
2019/4/14 12:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.3,11.1,1.05E-03,3.90E-04,1.26E-03,3.20E-04,
2019/4/14 13:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.4,11.3,11.1,9.20E-04,3.90E-04,1.28E-03,3.30E-04,
2019/4/14 14:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.4,11.4,11.1,1.20E-03,3.60E-04,1.16E-03,3.30E-04,
2019/4/14 15:00,14.8,14.5,14.6,14.5,14.5,14.6,2.4,1.4,11.4,11.2,1.28E-03,3.90E-04,1.10E-03,3.40E-04,
2019/4/14 16:00,14.7,14.4,14.6,14.5,14.5,14.7,2.4,1.5,11.4,11.2,1.00E-03,4.00E-04,1.15E-03,3.50E-04,
2019/4/14 17:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.5,11.2,1.23E-03,3.70E-04,1.21E-03,3.30E-04,
2019/4/14 18:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.5,11.5,11.3,1.07E-03,3.70E-04,1.16E-03,3.30E-04,
2019/4/14 19:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.4,11.5,11.2,8.60E-04,4.00E-04,1.28E-03,3.20E-04,
2019/4/14 20:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.5,11.5,11.3,9.90E-04,3.80E-04,1.10E-03,3.40E-04,
2019/4/14 21:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.4,11.5,11.3,8.00E-04,3.90E-04,1.24E-03,3.30E-04,
2019/4/14 22:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.5,11.5,11.3,9.10E-04,3.90E-04,1.36E-03,3.40E-04,
2019/4/14 23:00,14.7,14.4,14.6,14.5,14.5,14.6,2.4,1.5,11.5,11.2,1.16E-03,3.80E-04,1.16E-03,3.30E-04,
2019/4/15 0:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.4,11.5,11.3,9.10E-04,3.70E-04,1.08E-03,3.60E-04,
2019/4/15 1:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.5,11.5,11.3,8.60E-04,3.80E-04,1.08E-03,3.50E-04,
2019/4/15 2:00,14.8,14.5,14.6,14.5,14.6,14.7,2.4,1.5,11.5,11.3,1.14E-03,3.80E-04,1.18E-03,3.50E-04,
2019/4/15 3:00,14.7,14.5,14.6,14.5,14.5,14.6,2.4,1.5,11.5,11.3,1.03E-03,3.80E-04,1.07E-03,3.50E-04,
2019/4/15 4:00,14.8,14.5,14.6,14.5,14.6,14.7,2.4,1.5,11.5,11.3,1.18E-03,3.80E-04,1.17E-03,3.40E-04,
2019/4/15 5:00,14.8,14.5,14.6,14.5,14.6,14.6,2.4,1.5,11.6,11.3,1.19E-03,4.00E-04,1.10E-03,3.60E-04,
2019/4/15 6:00,14.7,14.5,14.6,14.5,14.6,14.6,2.4,1.5,11.6,11.3,8.70E-04,4.10E-04,1.20E-03,3.40E-04,
2019/4/15 7:00,14.8,14.5,14.6,14.5,14.6,14.7,2.4,1.5,11.6,11.4,8.80E-04,3.80E-04,1.31E-03,3.20E-04,
2019/4/15 8:00,14.8,14.5,14.6,14.5,14.6,14.7,2.4,1.5,11.6,11.3,1.03E-03,3.80E-04,1.35E-03,3.30E-04,
2019/4/15 9:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.5,11.6,11.4,1.03E-03,3.90E-04,9.80E-04,3.60E-04,
2019/4/15 10:00,14.8,14.5,14.6,14.6,14.6,14.7,2.4,1.5,11.6,11.4,1.01E-03,3.80E-04,1.13E-03,3.50E-04,
2019/4/15 11:00,14.8,14.5,14.6,14.6,14.6,14.7,2,1.5,11.6,11.5,8.00E-04,4.30E-04,1.12E-03,3.50E-04,
2019/4/15 12:00,14.8,14.5,14.6,14.5,14.6,14.7,2,1.5,11.8,11.5,1.26E-03,4.10E-04,1.41E-03,3.30E-04,
2019/4/15 13:00,14.8,14.5,14.6,14.6,14.6,14.7,2,1.5,11.8,11.6,1.08E-03,3.80E-04,1.25E-03,3.30E-04,
2019/4/15 14:00,14.8,14.5,14.6,14.6,14.6,14.7,2,1.5,11.8,11.6,1.09E-03,3.70E-04,1.10E-03,3.40E-04,
2019/4/15 15:00,14.8,14.5,14.6,14.5,14.6,14.7,2,1.5,11.8,11.6,8.70E-04,4.00E-04,1.35E-03,3.30E-04,
2019/4/15 16:00,14.8,14.5,14.6,14.6,14.6,14.7,2,1.5,11.8,11.6,1.05E-03,3.80E-04,1.07E-03,3.30E-04,
2019/4/15 17:00,14.8,14.5,14.7,14.6,14.6,14.7,2,1.5,11.8,11.6,1.05E-03,3.80E-04,1.14E-03,3.30E-04,
2019/4/15 18:00,14.8,14.5,14.7,14.6,14.6,14.7,2,1.5,11.9,11.7,1.02E-03,3.70E-04,1.33E-03,3.30E-04,
2019/4/15 19:00,14.9,14.6,14.7,14.6,14.6,14.7,2,1.5,11.9,11.7,1.04E-03,3.70E-04,1.37E-03,3.30E-04,
2019/4/15 20:00,14.8,14.6,14.7,14.6,14.6,14.7,2,1.5,11.9,11.7,1.00E-03,4.00E-04,1.13E-03,3.30E-04,
2019/4/15 21:00,14.9,14.6,14.7,14.6,14.6,14.7,2,1.5,11.9,11.7,1.24E-03,3.70E-04,9.00E-04,3.70E-04,
2019/4/15 22:00,14.8,14.6,14.7,14.6,14.6,14.7,2,1.5,11.9,11.8,9.10E-04,3.80E-04,1.04E-03,3.50E-04,
2019/4/15 23:00,14.9,14.5,14.7,14.6,14.6,14.7,2,1.5,11.9,11.7,1.03E-03,3.90E-04,1.32E-03,3.30E-04,
2019/4/16 0:00,14.8,14.6,14.7,14.6,14.6,14.7,2,1.5,12,11.7,9.70E-04,3.70E-04,1.14E-03,3.50E-04,
2019/4/16 1:00,14.8,14.6,14.7,14.6,14.6,14.8,2,1.5,12,11.7,9.30E-04,4.20E-04,1.13E-03,3.40E-04,
2019/4/16 2:00,14.9,14.6,14.7,14.6,14.7,14.8,2,1.5,12,11.7,8.90E-04,4.20E-04,1.51E-03,3.30E-04,
2019/4/16 3:00,14.9,14.6,14.7,14.6,14.7,14.8,2,1.5,12,11.7,1.23E-03,3.80E-04,1.21E-03,3.30E-04,
2019/4/16 4:00,14.9,14.6,14.7,14.6,14.6,14.7,2,1.5,11.9,11.7,1.12E-03,3.90E-04,1.32E-03,3.30E-04,
2019/4/16 5:00,14.9,14.6,14.7,14.6,14.7,14.8,2,1.5,11.9,11.7,1.04E-03,4.20E-04,1.12E-03,3.60E-04,
2019/4/16 6:00,14.9,14.6,14.7,14.6,14.7,14.8,2,1.5,12,11.7,1.12E-03,3.60E-04,1.03E-03,3.40E-04,
2019/4/16 7:00,14.9,14.6,14.7,14.7,14.7,14.8,2,1.5,11.9,11.7,1.11E-03,3.70E-04,1.06E-03,3.50E-04,
2019/4/16 8:00,14.9,14.6,14.7,14.6,14.7,14.8,2,1.5,12,11.7,1.02E-03,4.00E-04,9.20E-04,3.60E-04,
2019/4/16 9:00,14.9,14.6,14.7,14.6,14.7,14.8,2,1.5,11.9,11.7,1.32E-03,3.70E-04,1.20E-03,3.40E-04,
2019/4/16 10:00,14.9,14.6,14.7,14.6,14.7,14.8,2,1.5,12,11.8,9.00E-04,3.80E-04,1.19E-03,3.40E-04,
2019/4/16 11:00,14.9,14.6,14.7,14.6,14.7,14.8,2,1.5,12,11.8,1.05E-03,3.80E-04,1.14E-03,3.40E-04,
2019/4/16 12:00,14.9,14.6,14.7,14.6,14.7,14.8,2,1.5,12,11.8,9.80E-04,4.10E-04,1.29E-03,3.30E-04,
2019/4/16 13:00,-,-,-,-,-,-,-,-,-,-,9.92E-04,3.72E-04,1.30E-03,3.35E-04,
2019/4/16 14:00,-,-,-,-,-,-,-,-,-,-,9.00E-04,3.73E-04,1.04E-03,3.44E-04,
2019/4/16 15:00,-,-,-,-,-,-,-,-,-,-,7.27E-04,4.37E-04,1.12E-03,3.54E-04,
2019/4/16 16:00,14.9,14.6,14.7,14.6,14.7,14.8,1.5,1.5,12.2,11.9,9.76E-04,3.82E-04,1.18E-03,3.28E-04,
2019/4/16 17:00,14.9,14.6,14.7,14.6,14.7,14.8,1.5,1.5,12.2,11.9,1.00E-03,3.86E-04,1.11E-03,3.27E-04,
2019/4/16 18:00,14.9,14.6,14.7,14.7,14.7,14.8,1.5,1.5,12.2,11.9,8.18E-04,4.11E-04,1.12E-03,3.37E-04,
2019/4/16 19:00,14.9,14.6,14.7,14.6,14.7,14.8,1.5,1.5,12.2,11.9,1.15E-03,3.68E-04,1.27E-03,3.42E-04,
2019/4/16 20:00,14.9,14.6,14.7,14.7,14.7,14.8,1.5,1.5,12.1,11.9,1.02E-03,3.63E-04,1.01E-03,3.38E-04,
2019/4/16 21:00,14.9,14.6,14.7,14.6,14.7,14.8,1.5,1.5,12.2,11.9,9.06E-04,3.90E-04,1.10E-03,3.38E-04,
2019/4/16 22:00,14.9,14.6,14.7,14.7,14.7,14.8,1.5,1.5,12.2,11.9,1.21E-03,3.74E-04,1.13E-03,3.39E-04,
2019/4/16 23:00,14.9,14.6,14.7,14.7,14.7,14.8,1.5,1.5,12.2,11.9,1.10E-03,3.84E-04,1.09E-03,3.08E-04,
2019/4/17 0:00,14.9,14.6,14.7,14.7,14.7,14.8,1.5,1.5,12.1,11.9,1.07E-03,4.29E-04,1.09E-03,3.43E-04,
2019/4/17 1:00,14.9,14.6,14.8,14.7,14.7,14.8,1.5,1.5,12.1,11.9,1.02E-03,3.77E-04,9.66E-04,3.55E-04,
2019/4/17 2:00,14.9,14.6,14.7,14.7,14.7,14.8,1.5,1.5,12.1,12,1.27E-03,3.69E-04,1.16E-03,3.28E-04,
2019/4/17 3:00,14.9,14.7,14.8,14.7,14.7,14.8,1.5,1.5,12.2,11.9,9.34E-04,3.73E-04,1.22E-03,3.29E-04,
2019/4/17 4:00,14.9,14.6,14.8,14.7,14.7,14.8,1.5,1.5,12.1,11.9,1.23E-03,3.56E-04,9.90E-04,3.49E-04,
2019/4/17 5:00,15,14.7,14.8,14.7,14.7,14.8,1.5,1.5,12.1,11.9,9.16E-04,3.74E-04,1.01E-03,3.43E-04,
2019/4/17 6:00,15,14.7,14.8,14.7,14.7,14.8,1.5,1.5,12.1,11.9,1.16E-03,3.71E-04,1.11E-03,3.23E-04,
2019/4/17 7:00,15,14.7,14.8,14.7,14.7,14.8,1.5,1.5,12.1,11.9,8.88E-04,4.13E-04,1.10E-03,3.48E-04,
2019/4/17 8:00,14.9,14.6,14.8,14.7,14.7,14.8,1.5,1.5,12.2,11.9,1.03E-03,3.88E-04,1.22E-03,3.47E-04,
2019/4/17 9:00,15,14.7,14.8,14.7,14.7,14.8,1.5,1.5,12.2,11.9,1.03E-03,4.29E-04,1.15E-03,3.29E-04,
2019/4/17 10:00,15,14.7,14.8,14.7,14.7,14.8,1.5,1.5,12.2,12.1,1.14E-03,4.08E-04,1.24E-03,3.37E-04,
2019/4/17 11:00,15,14.7,14.8,14.7,14.8,14.9,1.5,1.5,12.2,12,8.50E-04,4.07E-04,1.14E-03,3.46E-04,
2019/4/17 12:00,15,14.7,14.8,14.7,14.8,14.9,1.5,1.5,12.1,12,1.07E-03,3.70E-04,1.03E-03,3.60E-04,
2019/4/17 13:00,15,14.7,14.8,14.7,14.8,14.9,1.5,1.5,12.2,12,1.16E-03,3.80E-04,1.30E-03,3.30E-04,
2019/4/17 14:00,15,14.7,14.8,14.7,14.8,14.9,1.5,1.5,12.3,12.1,1.16E-03,3.60E-04,1.05E-03,3.40E-04,
2019/4/17 15:00,15,14.8,14.8,14.7,14.8,14.9,1.5,1.5,12.3,12.1,8.20E-04,4.00E-04,1.07E-03,3.30E-04,
2019/4/17 16:00,15,14.7,14.8,14.7,14.7,14.9,1.5,1.5,12.3,12.1,9.00E-04,3.80E-04,1.21E-03,3.30E-04,
2019/4/17 17:00,15,14.8,14.8,14.8,14.8,14.9,1.5,1.5,12.3,12.1,9.70E-04,4.30E-04,9.30E-04,3.50E-04,
2019/4/17 18:00,15,14.7,14.8,14.8,14.8,14.9,1.5,1.5,12.3,12.1,9.50E-04,3.80E-04,1.17E-03,3.30E-04,
2019/4/17 19:00,15,14.7,14.8,14.7,14.8,14.9,1.5,1.5,12.3,12.1,1.01E-03,3.90E-04,1.12E-03,3.20E-04,
2019/4/17 20:00,15,14.7,14.9,14.8,14.8,14.9,1.5,1.5,12.3,12.1,1.03E-03,3.80E-04,1.14E-03,3.30E-04,
2019/4/17 21:00,15,14.7,14.8,14.7,14.8,14.9,1.5,1.5,12.3,12.1,1.23E-03,3.90E-04,1.04E-03,3.50E-04,
2019/4/17 22:00,15,14.7,14.8,14.8,14.8,14.9,1.5,1.5,12.3,12.1,1.08E-03,3.80E-04,1.30E-03,3.30E-04,
2019/4/17 23:00,15,14.7,14.8,14.8,14.8,14.9,1.5,1.5,12.3,12.2,8.70E-04,3.80E-04,1.33E-03,3.20E-04,
2019/4/18 0:00,15,14.7,14.8,14.8,14.8,14.9,1.5,1.5,12.3,12.1,8.70E-04,3.70E-04,1.15E-03,3.30E-04,
2019/4/18 1:00,15.1,14.8,14.9,14.8,14.8,14.9,1.5,1.5,12.3,12.1,1.09E-03,3.70E-04,1.25E-03,3.30E-04,
2019/4/18 2:00,15.1,14.8,14.9,14.8,14.8,14.9,1.5,1.5,12.3,12.1,9.90E-04,3.80E-04,9.90E-04,3.30E-04,
2019/4/18 3:00,15.1,14.8,14.9,14.8,14.8,14.9,1.5,1.5,12.3,12.1,1.08E-03,4.00E-04,9.50E-04,3.50E-04,
2019/4/18 4:00,15.1,14.8,14.9,14.8,14.8,14.9,1.5,1.5,12.3,12.1,1.13E-03,3.80E-04,9.80E-04,3.50E-04,
2019/4/18 5:00,15.1,14.8,14.9,14.8,14.8,14.9,1.5,1.5,12.3,12.1,9.30E-04,3.80E-04,9.30E-04,3.70E-04,
2019/4/18 6:00,15.1,14.8,14.9,14.8,14.8,14.9,1.5,1.5,12.4,12.2,9.90E-04,4.00E-04,1.10E-03,3.20E-04,
2019/4/18 7:00,15.1,14.8,14.9,14.8,14.8,14.9,1.5,1.5,12.4,12.1,8.20E-04,3.90E-04,1.18E-03,3.50E-04,
2019/4/18 8:00,15.1,14.8,14.9,14.8,14.8,14.9,1.5,1.5,12.3,12.1,9.90E-04,4.20E-04,1.11E-03,3.30E-04,
2019/4/18 9:00,15.1,14.8,14.9,14.8,14.9,15,1.5,1.5,12.5,12.3,1.09E-03,3.80E-04,1.32E-03,3.30E-04,
2019/4/18 10:00,15.1,14.8,14.9,14.8,14.9,15,1.5,1.5,12.4,12.1,1.02E-03,3.80E-04,1.18E-03,3.30E-04,
2019/4/18 11:00,15.1,14.8,14.9,14.8,14.9,15,1.5,1.5,12.5,12.2,9.20E-04,3.80E-04,1.12E-03,3.50E-04,
2019/4/18 12:00,15.1,14.8,14.9,14.8,14.9,15,1.5,1.5,12.5,12.3,1.10E-03,3.80E-04,1.13E-03,3.30E-04,
2019/4/18 13:00,15.1,14.8,14.9,14.8,14.9,15,1.5,1.5,12.5,12.3,1.02E-03,3.80E-04,1.03E-03,3.40E-04,
2019/4/18 14:00,15.1,14.8,14.9,14.9,14.9,15,1.5,1.5,12.5,12.3,8.70E-04,3.90E-04,1.08E-03,3.30E-04,
2019/4/18 15:00,15.1,14.8,14.9,14.9,14.9,15,1.5,1.5,12.5,12.3,1.02E-03,3.80E-04,1.22E-03,3.30E-04,
2019/4/18 16:00,15.1,14.8,14.9,14.9,14.9,15,1.5,1.5,12.6,12.4,9.60E-04,3.70E-04,9.30E-04,3.70E-04,
2019/4/18 17:00,15.2,14.9,15,14.9,14.9,15,1.5,1.5,12.6,12.4,9.70E-04,4.00E-04,1.11E-03,3.20E-04,
2019/4/18 18:00,15.2,14.9,15,14.9,14.9,15,1.5,1.5,12.6,12.3,8.20E-04,3.70E-04,1.16E-03,3.40E-04,
2019/4/18 19:00,15.2,14.9,15,14.9,14.9,15,1.5,1.5,12.6,12.4,6.30E-04,4.00E-04,1.29E-03,3.40E-04,
2019/4/18 20:00,15.2,14.8,15,14.9,14.9,15,1.5,1.5,12.6,12.4,6.50E-04,3.80E-04,1.08E-03,3.30E-04,
2019/4/18 21:00,15.2,14.8,15,14.9,14.9,15,1.5,1.5,12.6,12.3,9.10E-04,4.10E-04,9.40E-04,3.50E-04,
2019/4/18 22:00,15.2,14.9,15,14.9,14.9,15,1.5,1.5,12.6,12.5,1.15E-03,3.80E-04,8.50E-04,3.60E-04,
2019/4/18 23:00,15.2,14.9,15,14.9,14.9,15,1.5,1.5,12.6,12.4,7.50E-04,4.00E-04,1.10E-03,3.30E-04,
2019/4/19 0:00,15.2,14.9,15,14.9,15,15,1.5,1.5,12.6,12.4,1.09E-03,4.10E-04,1.00E-03,3.40E-04,
2019/4/19 1:00,15.2,14.9,15,14.9,14.9,15,1.5,1.5,12.6,12.5,9.60E-04,4.20E-04,9.50E-04,3.60E-04,
2019/4/19 2:00,15.2,14.9,15,14.9,15,15,1.5,1.5,12.6,12.5,8.60E-04,3.80E-04,1.07E-03,3.40E-04,
2019/4/19 3:00,15.2,14.9,15,14.9,15,15.1,1.5,1.5,12.6,12.5,9.00E-04,4.20E-04,1.06E-03,3.60E-04,
2019/4/19 4:00,15.2,14.9,15,14.9,15,15,1.5,1.5,12.7,12.5,1.05E-03,3.80E-04,1.12E-03,3.50E-04,
2019/4/19 5:00,15.2,14.9,15,14.9,15,15.1,1.5,1.5,12.7,12.5,9.00E-04,3.80E-04,8.90E-04,3.50E-04,
2019/4/19 6:00,15.2,14.9,15,14.9,15,15.1,1.5,1.5,12.6,12.5,1.13E-03,3.90E-04,1.14E-03,3.40E-04,
2019/4/19 7:00,15.2,14.9,15,14.9,15,15.1,1.5,1.5,12.7,12.5,9.50E-04,4.20E-04,1.14E-03,3.20E-04,
2019/4/19 8:00,15.2,14.9,15,14.9,15,15.1,1.5,1.5,12.7,12.6,9.00E-04,3.90E-04,1.15E-03,3.40E-04,
2019/4/19 9:00,15.2,14.9,15,14.9,15,15.1,1.5,1.5,12.7,12.6,9.00E-04,3.90E-04,1.02E-03,3.30E-04,
2019/4/19 10:00,15.3,15,15.1,15,15,15.1,1.5,1.5,12.8,12.5,8.50E-04,3.90E-04,1.01E-03,3.60E-04,
2019/4/19 11:00,15.3,14.9,15.1,15,15,15.1,1.5,1.5,12.8,12.6,7.60E-04,3.80E-04,1.05E-03,3.40E-04,
2019/4/19 12:00,15.3,14.9,15,15,15,15.1,1.5,1.5,12.8,12.6,8.20E-04,3.60E-04,9.90E-04,3.50E-04,
2019/4/19 13:00,15.3,15,15.1,15,15,15.1,1.5,1.5,12.8,12.7,9.70E-04,3.90E-04,1.12E-03,3.40E-04,
2019/4/19 14:00,15.3,15,15.1,15,15,15.1,1.5,1.5,12.9,12.8,7.00E-04,4.00E-04,8.70E-04,3.50E-04,
2019/4/19 15:00,15.3,15,15.1,15,15,15.1,1.5,1.5,12.9,12.8,7.90E-04,3.70E-04,1.08E-03,3.30E-04,
2019/4/19 16:00,15.3,15,15.1,15,15,15.1,1.5,1.5,13,12.8,1.15E-03,3.70E-04,1.11E-03,3.30E-04,
2019/4/19 17:00,15.4,15,15.1,15,15.1,15.1,1.5,1.5,13,12.8,9.00E-04,3.80E-04,1.01E-03,3.50E-04,
2019/4/19 18:00,15.4,15,15.1,15,15.1,15.1,1.5,1.5,13,12.9,1.17E-03,3.90E-04,7.30E-04,3.50E-04,
2019/4/19 19:00,15.3,15,15.1,15,15.1,15.2,1.5,1.5,13.1,12.9,7.60E-04,3.80E-04,1.00E-03,3.40E-04,
2019/4/19 20:00,15.3,15,15.1,15,15.1,15.1,1.5,1.5,13.1,12.9,9.80E-04,3.90E-04,1.09E-03,3.40E-04,
2019/4/19 21:00,15.3,15,15.1,15,15.1,15.2,1.5,1.5,13.1,12.9,7.40E-04,3.80E-04,9.10E-04,3.60E-04,
2019/4/19 22:00,15.3,15,15.1,15,15,15.1,1.5,1.5,13.1,12.9,8.00E-04,4.20E-04,1.00E-03,3.40E-04,
2019/4/19 23:00,15.3,15,15.1,15,15.1,15.2,1.5,1.5,13.1,12.9,9.40E-04,4.00E-04,7.90E-04,3.50E-04,
2019/4/20 0:00,15.3,15,15.1,15,15.1,15.1,1.5,1.5,13.1,12.9,9.40E-04,3.70E-04,9.50E-04,3.40E-04,
2019/4/20 1:00,15.3,15,15.1,15,15.1,15.2,1.5,1.5,13.1,13,1.03E-03,4.00E-04,9.50E-04,3.40E-04,
2019/4/20 2:00,15.3,15,15.1,15,15.1,15.2,1.5,1.5,13,12.9,7.30E-04,4.10E-04,1.23E-03,3.30E-04,
2019/4/20 3:00,15.4,15,15.1,15.1,15.1,15.2,1.5,1.5,13,12.8,9.10E-04,3.90E-04,9.40E-04,3.50E-04,
2019/4/20 4:00,15.4,15,15.1,15,15.1,15.2,1.5,1.5,13,12.9,9.80E-04,4.00E-04,1.03E-03,3.30E-04,
2019/4/20 5:00,15.4,15,15.1,15.1,15.1,15.2,1.5,1.5,13,12.8,7.50E-04,4.00E-04,8.70E-04,3.50E-04,
2019/4/20 6:00,15.4,15,15.1,15.1,15.1,15.2,1.5,1.5,13,12.8,8.70E-04,3.70E-04,1.28E-03,3.40E-04,
2019/4/20 7:00,15.4,15,15.1,15,15.1,15.2,1.5,1.5,13,12.8,1.09E-03,3.70E-04,1.01E-03,3.50E-04,
2019/4/20 8:00,15.3,15,15.1,15.1,15.1,15.2,1.5,1.5,13,12.8,1.04E-03,4.00E-04,9.90E-04,3.40E-04,
2019/4/20 9:00,15.3,15,15.1,15.1,15.1,15.2,1.5,1.5,13,12.8,8.90E-04,3.70E-04,1.20E-03,3.20E-04,
2019/4/20 10:00,15.3,15,15.1,15.1,15.1,15.2,1.5,1.5,13,12.8,9.10E-04,3.80E-04,9.10E-04,3.70E-04,
2019/4/20 11:00,15.4,15,15.2,15.1,15.1,15.2,1.5,1.5,13.1,12.8,9.60E-04,3.60E-04,8.80E-04,3.40E-04,
2019/4/20 12:00,15.4,15,15.1,15.1,15.1,15.2,1.5,1.5,13.1,12.9,8.90E-04,3.70E-04,9.20E-04,3.50E-04,
2019/4/20 13:00,15.4,15,15.1,15.1,15.1,15.2,1.5,1.5,13.2,13,9.10E-04,4.00E-04,9.80E-04,3.20E-04,
2019/4/20 14:00,15.4,15,15.2,15.1,15.1,15.2,1.5,1.5,13.2,13,8.30E-04,3.70E-04,8.20E-04,3.60E-04,
2019/4/20 15:00,15.4,15,15.2,15.1,15.1,15.2,1.5,1.5,13.2,13,1.04E-03,4.00E-04,1.07E-03,3.30E-04,
2019/4/20 16:00,15.4,15.1,15.2,15.1,15.1,15.2,1.5,1.5,13.3,13,1.33E-03,3.80E-04,1.22E-03,3.30E-04,
2019/4/20 17:00,15.4,15.1,15.2,15.1,15.2,15.2,1.5,1.5,13.3,13.1,8.40E-04,3.80E-04,9.70E-04,3.20E-04,
2019/4/20 18:00,15.4,15.1,15.2,15.1,15.2,15.2,1.5,1.5,13.3,13.1,1.08E-03,3.60E-04,1.08E-03,3.30E-04,
2019/4/20 19:00,15.4,15,15.2,15.1,15.1,15.2,1.5,1.5,13.3,13.1,8.30E-04,4.10E-04,1.00E-03,3.40E-04,
2019/4/20 20:00,15.4,15.1,15.2,15.1,15.1,15.2,1.5,1.5,13.3,13.1,9.30E-04,3.80E-04,9.90E-04,3.60E-04,
2019/4/20 21:00,15.4,15.1,15.2,15.1,15.1,15.2,1.5,1.5,13.3,13.1,1.25E-03,3.80E-04,1.03E-03,3.40E-04,
2019/4/20 22:00,15.4,15,15.2,15.1,15.1,15.2,1.5,1.5,13.3,13.1,1.14E-03,3.60E-04,1.09E-03,3.30E-04,
2019/4/20 23:00,15.4,15.1,15.2,15.1,15.1,15.2,1.5,1.5,13.3,13.1,8.70E-04,4.10E-04,1.03E-03,3.50E-04,
2019/4/21 0:00,15.4,15.1,15.2,15.1,15.1,15.2,1.5,1.5,13.3,13.1,1.11E-03,3.50E-04,1.07E-03,3.30E-04,
2019/4/21 1:00,15.4,15.1,15.2,15.1,15.2,15.3,1.5,1.5,13.3,13.1,9.80E-04,3.90E-04,1.06E-03,3.30E-04,
2019/4/21 2:00,15.4,15.1,15.2,15.1,15.2,15.2,1.5,1.5,13.3,13.1,8.10E-04,4.10E-04,1.26E-03,3.20E-04,
2019/4/21 3:00,15.4,15.1,15.2,15.1,15.2,15.3,1.5,1.5,13.3,13.1,7.80E-04,3.80E-04,1.08E-03,3.40E-04,
2019/4/21 4:00,15.4,15.1,15.2,15.1,15.2,15.3,1.5,1.5,13.3,13.2,9.50E-04,3.60E-04,1.11E-03,3.50E-04,
2019/4/21 5:00,15.4,15.1,15.2,15.1,15.2,15.3,1.5,1.5,13.3,13.1,9.00E-04,4.00E-04,1.05E-03,3.70E-04,
2019/4/21 6:00,15.4,15.1,15.2,15.1,15.2,15.2,1.5,1.5,13.3,13.1,1.06E-03,3.70E-04,9.20E-04,3.40E-04,
2019/4/21 7:00,15.4,15.1,15.2,15.1,15.2,15.3,1.5,1.5,13.3,13.1,8.90E-04,3.80E-04,1.32E-03,3.30E-04,
2019/4/21 8:00,15.4,15.1,15.2,15.1,15.2,15.3,1.5,1.5,13.4,13.2,7.80E-04,3.80E-04,1.21E-03,3.40E-04,
2019/4/21 9:00,15.4,15.1,15.2,15.1,15.2,15.3,1.5,1.5,13.4,13.2,8.30E-04,4.10E-04,9.80E-04,3.50E-04,
2019/4/21 10:00,15.4,15.1,15.2,15.1,15.2,15.3,1.5,1.5,13.3,13.2,9.40E-04,4.10E-04,9.50E-04,3.50E-04,
2019/4/21 11:00,15.4,15.1,15.2,15.1,15.2,15.3,1.5,1.5,13.4,13.2,9.50E-04,4.30E-04,1.05E-03,3.50E-04,
2019/4/21 12:00,15.4,15.1,15.2,15.2,15.2,15.3,1.5,1.5,13.4,13.3,8.70E-04,4.20E-04,1.42E-03,3.10E-04,
2019/4/21 13:00,15.5,15.1,15.3,15.2,15.2,15.3,1.5,1.5,13.5,13.3,7.30E-04,4.10E-04,1.23E-03,3.30E-04,
2019/4/21 14:00,15.5,15.1,15.3,15.2,15.2,15.3,1.5,1.5,13.5,13.3,1.02E-03,3.60E-04,1.07E-03,3.30E-04,
2019/4/21 15:00,15.4,15.1,15.2,15.2,15.2,15.3,1.5,1.5,13.5,13.3,8.60E-04,3.80E-04,1.05E-03,3.30E-04,
2019/4/21 16:00,15.4,15.1,15.2,15.1,15.2,15.3,1.5,1.5,13.5,13.3,8.70E-04,3.80E-04,9.90E-04,3.50E-04,
2019/4/21 17:00,15.4,15.1,15.2,15.2,15.2,15.3,1.5,1.5,13.5,13.3,9.50E-04,4.00E-04,1.13E-03,3.40E-04,
2019/4/21 18:00,15.5,15.1,15.3,15.2,15.2,15.3,1.5,1.5,13.5,13.4,7.40E-04,3.80E-04,1.27E-03,3.40E-04,
2019/4/21 19:00,15.5,15.1,15.3,15.2,15.2,15.3,1.5,1.5,13.6,13.4,8.40E-04,3.80E-04,8.30E-04,3.50E-04,
2019/4/21 20:00,15.5,15.1,15.2,15.2,15.2,15.3,1.5,1.5,13.6,13.4,1.01E-03,4.00E-04,9.90E-04,3.50E-04,
2019/4/21 21:00,15.5,15.1,15.3,15.2,15.2,15.3,1.5,1.5,13.6,13.4,1.00E-03,4.00E-04,1.26E-03,3.30E-04,
2019/4/21 22:00,15.5,15.2,15.3,15.2,15.2,15.3,1.5,1.5,13.6,13.4,8.10E-04,3.90E-04,1.15E-03,3.20E-04,
2019/4/21 23:00,15.5,15.1,15.3,15.2,15.2,15.3,1.5,1.5,13.6,13.4,1.10E-03,3.60E-04,1.32E-03,3.20E-04,
2019/4/22 0:00,15.5,15.2,15.3,15.2,15.3,15.4,1.5,1.5,13.6,13.4,9.40E-04,3.70E-04,1.07E-03,3.60E-04,
2019/4/22 1:00,15.5,15.2,15.3,15.2,15.3,15.4,1.5,1.5,13.6,13.5,1.12E-03,4.10E-04,9.90E-04,3.40E-04,
2019/4/22 2:00,15.5,15.2,15.3,15.2,15.3,15.4,1.5,1.5,13.6,13.5,9.70E-04,3.70E-04,1.04E-03,3.30E-04,
2019/4/22 3:00,15.5,15.2,15.4,15.2,15.3,15.4,1.5,1.5,13.6,13.5,1.04E-03,4.10E-04,1.18E-03,3.30E-04,
2019/4/22 4:00,15.5,15.2,15.3,15.2,15.3,15.4,1.5,1.5,13.6,13.5,9.60E-04,3.80E-04,1.03E-03,3.50E-04,
2019/4/22 5:00,15.5,15.2,15.4,15.3,15.3,15.4,1.5,1.5,13.6,13.5,1.06E-03,3.80E-04,1.04E-03,3.50E-04,
2019/4/22 6:00,15.5,15.2,15.4,15.2,15.3,15.4,1.5,1.5,13.6,13.5,7.60E-04,3.90E-04,1.23E-03,3.30E-04,
2019/4/22 7:00,15.5,15.2,15.4,15.2,15.3,15.4,1.5,1.5,13.6,13.5,1.19E-03,3.70E-04,1.01E-03,3.50E-04,
2019/4/22 8:00,15.5,15.2,15.4,15.3,15.3,15.4,1.5,1.5,13.7,13.5,7.90E-04,4.20E-04,1.46E-03,3.10E-04,
2019/4/22 9:00,15.6,15.2,15.4,15.3,15.3,15.4,1.5,1.5,13.7,13.5,1.17E-03,4.20E-04,1.01E-03,3.20E-04,
2019/4/22 10:00,15.6,15.2,15.4,15.3,15.3,15.4,1.5,1.5,13.7,13.6,9.00E-04,3.80E-04,1.19E-03,3.40E-04,
2019/4/22 11:00,15.6,15.2,15.4,15.3,15.3,15.4,1.5,1.5,13.8,13.5,9.80E-04,4.00E-04,1.08E-03,3.50E-04,
2019/4/22 12:00,15.6,15.2,15.4,15.3,15.4,15.4,1.5,1.5,13.8,13.6,9.60E-04,3.90E-04,1.17E-03,3.50E-04,
2019/4/22 13:00,15.6,15.2,15.4,15.3,15.3,15.4,1.5,1.5,13.8,13.7,1.09E-03,3.50E-04,8.70E-04,3.40E-04,
2019/4/22 14:00,15.5,15.2,15.4,15.3,15.3,15.4,1.5,1.5,13.8,13.6,9.60E-04,3.80E-04,9.40E-04,3.40E-04,
2019/4/22 15:00,15.6,15.3,15.4,15.3,15.4,15.4,1.5,1.5,13.9,13.7,1.16E-03,3.70E-04,1.10E-03,3.30E-04,
2019/4/22 16:00,15.6,15.3,15.4,15.4,15.4,15.4,1.5,1.5,13.9,13.7,9.60E-04,3.80E-04,1.41E-03,3.30E-04,
2019/4/22 17:00,15.6,15.3,15.4,15.3,15.4,15.4,1.5,1.5,13.9,13.7,9.90E-04,3.80E-04,1.17E-03,3.60E-04,
2019/4/22 18:00,15.7,15.3,15.4,15.4,15.4,15.5,1.5,1.5,13.9,13.7,9.30E-04,3.80E-04,1.09E-03,3.40E-04,
2019/4/22 19:00,15.6,15.3,15.4,15.4,15.4,15.5,1.5,1.5,14,13.7,7.70E-04,3.70E-04,8.90E-04,3.50E-04,
2019/4/22 20:00,15.6,15.3,15.4,15.4,15.4,15.5,1.5,1.5,14,13.8,1.21E-03,3.80E-04,1.14E-03,3.30E-04,
2019/4/22 21:00,15.6,15.3,15.4,15.4,15.4,15.5,1.5,1.5,14,13.8,1.22E-03,3.90E-04,1.36E-03,3.20E-04,
2019/4/22 22:00,15.6,15.3,15.4,15.4,15.4,15.5,1.5,1.5,13.9,13.8,8.60E-04,3.80E-04,1.09E-03,3.40E-04,
2019/4/22 23:00,15.7,15.4,15.5,15.4,15.4,15.5,1.5,1.5,14,13.8,8.10E-04,3.80E-04,9.20E-04,3.50E-04,
2019/4/23 0:00,15.7,15.4,15.5,15.4,15.4,15.5,1.5,1.5,13.9,13.7,9.90E-04,4.00E-04,1.30E-03,3.20E-04,
2019/4/23 1:00,15.7,15.4,15.5,15.4,15.4,15.5,1.5,1.5,13.9,13.7,7.80E-04,3.70E-04,1.19E-03,3.20E-04,
2019/4/23 2:00,15.7,15.4,15.5,15.4,15.4,15.5,1.5,1.5,13.9,13.7,9.70E-04,3.80E-04,9.70E-04,3.50E-04,
2019/4/23 3:00,15.7,15.4,15.5,15.4,15.4,15.5,1.5,1.5,13.9,13.7,8.80E-04,4.10E-04,1.12E-03,3.40E-04,
2019/4/23 4:00,15.7,15.4,15.5,15.4,15.4,15.5,1.5,1.5,13.9,13.7,9.80E-04,3.90E-04,9.60E-04,3.40E-04,
2019/4/23 5:00,15.7,15.4,15.5,15.4,15.4,15.5,1.5,1.5,13.9,13.6,9.80E-04,3.50E-04,1.10E-03,3.30E-04,
2019/4/23 6:00,15.7,15.4,15.5,15.4,15.4,15.5,1.5,1.5,13.8,13.7,1.17E-03,3.60E-04,1.08E-03,3.30E-04,
2019/4/23 7:00,15.7,15.4,15.5,15.4,15.4,15.5,1.5,1.5,13.9,13.7,9.60E-04,3.90E-04,1.16E-03,3.50E-04,
2019/4/23 8:00,15.7,15.4,15.5,15.4,15.4,15.5,1.5,1.5,13.9,13.6,1.07E-03,3.70E-04,1.33E-03,3.30E-04,
2019/4/23 9:00,15.7,15.4,15.5,15.4,15.5,15.5,1.5,1.5,13.9,13.8,1.00E-03,3.60E-04,1.13E-03,3.40E-04,
2019/4/23 10:00,15.7,15.4,15.5,15.4,15.5,15.6,1.5,1.5,13.9,13.8,9.30E-04,3.70E-04,1.18E-03,3.30E-04,
2019/4/23 11:00,15.7,15.4,15.5,15.4,15.5,15.6,1.5,1.5,14,13.8,9.50E-04,4.10E-04,8.40E-04,3.60E-04,
2019/4/23 12:00,15.7,15.4,15.5,15.4,15.5,15.6,1.5,1.5,13.9,13.8,6.30E-04,4.00E-04,1.20E-03,3.50E-04,
2019/4/23 13:00,15.7,15.4,15.5,15.4,15.5,15.6,1.5,1.5,14,13.8,1.20E-03,3.60E-04,1.02E-03,3.10E-04,
2019/4/23 14:00,15.8,15.4,15.5,15.5,15.5,15.6,1.5,1.5,14,13.8,1.34E-03,3.70E-04,9.90E-04,3.30E-04,
2019/4/23 15:00,15.7,15.4,15.5,15.4,15.5,15.6,1.5,1.5,14,13.8,8.80E-04,4.00E-04,1.13E-03,3.40E-04,
2019/4/23 16:00,15.8,15.4,15.5,15.5,15.5,15.6,1.5,1.5,14,13.8,1.06E-03,3.90E-04,1.07E-03,3.40E-04,
2019/4/23 17:00,15.8,15.4,15.5,15.5,15.5,15.6,1.5,1.5,14.1,13.8,8.00E-04,3.70E-04,1.08E-03,3.40E-04,
2019/4/23 18:00,15.8,15.4,15.5,15.5,15.5,15.6,1.5,1.5,14.1,13.8,7.90E-04,3.80E-04,9.40E-04,3.40E-04,
2019/4/23 19:00,15.8,15.4,15.6,15.5,15.5,15.6,1.5,1.5,14.1,13.8,1.25E-03,3.60E-04,1.32E-03,3.40E-04,
2019/4/23 20:00,15.8,15.5,15.6,15.5,15.5,15.6,1.5,1.5,14.1,13.9,1.16E-03,4.10E-04,9.90E-04,3.50E-04,
2019/4/23 21:00,15.8,15.5,15.6,15.5,15.5,15.6,1.5,1.5,14.1,13.9,1.07E-03,3.50E-04,1.08E-03,3.50E-04,
2019/4/23 22:00,15.8,15.5,15.6,15.5,15.5,15.6,1.5,1.5,14.1,14,1.09E-03,3.40E-04,1.03E-03,3.40E-04,
2019/4/23 23:00,15.8,15.5,15.6,15.5,15.5,15.6,1.5,1.5,14.1,14,9.40E-04,3.90E-04,1.04E-03,3.50E-04,
2019/4/24 0:00,15.8,15.5,15.6,15.5,15.5,15.6,1.5,1.5,14.1,13.9,9.40E-04,3.90E-04,9.70E-04,3.60E-04,
2019/4/24 1:00,15.8,15.5,15.6,15.5,15.5,15.6,1.5,1.5,14.1,14,1.04E-03,3.80E-04,1.14E-03,3.40E-04,
2019/4/24 2:00,15.8,15.5,15.6,15.5,15.6,15.6,1.5,1.5,14.1,14,1.19E-03,3.80E-04,1.17E-03,3.40E-04,
2019/4/24 3:00,15.8,15.5,15.6,15.5,15.5,15.6,1.5,1.5,14.1,14,9.50E-04,3.70E-04,1.15E-03,3.40E-04,
2019/4/24 4:00,15.8,15.5,15.6,15.5,15.6,15.7,1.5,1.5,14.1,14,7.00E-04,4.20E-04,1.02E-03,3.50E-04,
2019/4/24 5:00,15.8,15.5,15.6,15.5,15.6,15.7,1.5,1.5,14.1,14,8.80E-04,4.00E-04,1.11E-03,3.40E-04,
2019/4/24 6:00,15.8,15.5,15.6,15.6,15.6,15.7,1.5,1.5,14.1,14,1.05E-03,3.90E-04,8.80E-04,3.50E-04,
2019/4/24 7:00,15.9,15.5,15.6,15.6,15.6,15.7,1.5,1.5,14.1,14,6.10E-04,3.90E-04,1.05E-03,3.50E-04,
2019/4/24 8:00,15.9,15.5,15.6,15.6,15.6,15.7,1.5,1.5,14.1,14,9.30E-04,3.80E-04,1.18E-03,3.40E-04,
2019/4/24 9:00,15.9,15.5,15.7,15.6,15.6,15.7,1.5,1.5,14.2,14,7.20E-04,4.20E-04,9.90E-04,3.50E-04,
2019/4/24 10:00,15.9,15.5,15.6,15.6,15.6,15.7,1.5,1.5,14.2,14.1,9.20E-04,3.80E-04,1.08E-03,3.40E-04,
2019/4/24 11:00,15.9,15.6,15.7,15.6,15.6,15.7,1.5,1.5,14.2,14.1,8.60E-04,4.30E-04,1.18E-03,3.30E-04,
2019/4/24 12:00,15.9,15.6,15.7,15.6,15.6,15.7,1.5,1.5,14.2,14.1,8.00E-04,3.90E-04,1.20E-03,3.30E-04,
2019/4/24 13:00,15.9,15.6,15.7,15.6,15.6,15.7,1.5,1.5,14.3,14.1,1.02E-03,4.10E-04,1.36E-03,3.30E-04,
2019/4/24 14:00,15.9,15.6,15.7,15.6,15.6,15.7,1.5,1.5,14.3,14.1,1.14E-03,3.50E-04,1.51E-03,3.30E-04,
2019/4/24 15:00,15.9,15.6,15.7,15.6,15.6,15.7,1.5,1.5,14.3,14.1,1.17E-03,3.80E-04,1.19E-03,3.30E-04,
2019/4/24 16:00,15.9,15.6,15.7,15.6,15.6,15.7,1.5,1.5,14.3,14.1,1.22E-03,4.00E-04,1.10E-03,3.30E-04,
2019/4/24 17:00,15.9,15.6,15.7,15.6,15.7,15.7,1.5,1.5,14.3,14.1,9.00E-04,4.00E-04,1.27E-03,3.30E-04,
2019/4/24 18:00,15.9,15.6,15.7,15.6,15.6,15.7,1.5,1.5,14.3,14.1,1.03E-03,4.10E-04,9.10E-04,3.60E-04,
2019/4/24 19:00,16,15.6,15.7,15.6,15.7,15.8,1.5,1.5,14.3,14.1,1.27E-03,4.00E-04,1.34E-03,3.20E-04,
2019/4/24 20:00,16,15.6,15.7,15.7,15.7,15.8,1.5,1.5,14.4,14.1,9.10E-04,4.20E-04,1.12E-03,3.30E-04,
2019/4/24 21:00,16,15.6,15.7,15.7,15.7,15.8,1.5,1.5,14.3,14.2,9.80E-04,3.90E-04,1.25E-03,3.50E-04,
2019/4/24 22:00,16,15.6,15.7,15.7,15.7,15.8,1.5,1.5,14.3,14.2,1.01E-03,4.00E-04,9.70E-04,3.20E-04,
2019/4/24 23:00,15.9,15.6,15.7,15.7,15.7,15.8,1.5,1.5,14.3,14.3,1.12E-03,3.70E-04,1.10E-03,3.40E-04,
2019/4/25 0:00,16,15.6,15.8,15.7,15.7,15.8,1.5,1.5,14.4,14.2,1.28E-03,3.80E-04,1.17E-03,3.50E-04,
2019/4/25 1:00,16,15.6,15.7,15.7,15.7,15.8,1.5,1.5,14.4,14.3,7.70E-04,4.10E-04,1.04E-03,3.30E-04,
2019/4/25 2:00,16,15.6,15.8,15.7,15.7,15.8,1.5,1.5,14.4,14.3,8.20E-04,4.20E-04,1.31E-03,3.30E-04,
2019/4/25 3:00,16,15.7,15.8,15.7,15.7,15.8,1.5,1.5,14.4,14.3,1.18E-03,3.80E-04,1.00E-03,3.50E-04,
2019/4/25 4:00,16,15.6,15.8,15.7,15.7,15.8,1.5,1.4,14.4,14.3,1.01E-03,3.90E-04,1.38E-03,3.40E-04,
2019/4/25 5:00,16.1,15.7,15.8,15.7,15.7,15.8,1.5,1.5,14.4,14.3,1.02E-03,3.60E-04,1.30E-03,3.20E-04,
2019/4/25 6:00,16,15.7,15.8,15.7,15.7,15.8,1.5,1.5,14.5,14.2,1.08E-03,3.60E-04,1.17E-03,3.50E-04,
2019/4/25 7:00,16,15.7,15.8,15.7,15.7,15.8,1.5,1.5,14.4,14.3,6.80E-04,3.90E-04,9.90E-04,3.40E-04,
2019/4/25 8:00,16,15.7,15.8,15.7,15.7,15.8,1.5,1.5,14.5,14.2,1.07E-03,3.80E-04,9.00E-04,3.50E-04,
2019/4/25 9:00,16,15.7,15.8,15.7,15.7,15.8,1.5,1.5,14.5,14.3,1.04E-03,3.70E-04,1.06E-03,3.30E-04,
2019/4/25 10:00,16,15.7,15.8,15.7,15.8,15.8,1.5,1.5,14.5,14.3,9.90E-04,3.50E-04,6.70E-04,3.80E-04,
2019/4/25 11:00,16.1,15.7,15.8,15.8,15.8,15.9,1.5,1.5,14.5,14.3,6.80E-04,4.10E-04,1.18E-03,3.40E-04,
2019/4/25 12:00,16,15.7,15.8,15.7,15.8,15.8,1.5,1.5,14.5,14.4,1.04E-03,3.80E-04,1.00E-03,3.50E-04,
2019/4/25 13:00,16.1,15.7,15.8,15.8,15.8,15.9,1.5,1.5,14.5,14.3,9.10E-04,4.00E-04,8.50E-04,3.50E-04,
2019/4/25 14:00,16.1,15.7,15.8,15.8,15.8,15.9,1.5,1.5,14.5,14.3,9.20E-04,4.10E-04,1.37E-03,3.10E-04,
2019/4/25 15:00,16.1,15.7,15.9,15.8,15.8,15.9,1.5,1.4,14.5,14.4,9.30E-04,3.90E-04,1.11E-03,3.30E-04,
2019/4/25 16:00,16.1,15.7,15.8,15.8,15.8,15.9,1.5,1.4,14.5,14.5,9.00E-04,4.30E-04,1.32E-03,3.40E-04,
2019/4/25 17:00,16.1,15.7,15.9,15.8,15.8,15.9,1.5,1.5,14.6,14.4,1.20E-03,3.80E-04,1.17E-03,3.30E-04,
2019/4/25 18:00,16.1,15.7,15.9,15.8,15.8,15.9,1.5,1.5,14.6,14.5,7.60E-04,4.40E-04,1.11E-03,3.60E-04,
2019/4/25 19:00,16.1,15.7,15.9,15.8,15.8,15.9,1.5,1.4,14.6,14.4,1.11E-03,3.80E-04,1.10E-03,3.50E-04,
2019/4/25 20:00,16.1,15.7,15.9,15.8,15.9,15.9,1.5,1.4,14.6,14.4,9.00E-04,4.20E-04,1.23E-03,3.40E-04,
2019/4/25 21:00,16.1,15.7,15.9,15.8,15.9,15.9,1.5,1.4,14.6,14.5,9.10E-04,4.10E-04,8.80E-04,3.50E-04,
2019/4/25 22:00,16.1,15.8,15.9,15.8,15.9,15.9,1.5,1.4,14.6,14.5,9.70E-04,4.10E-04,1.10E-03,3.40E-04,
2019/4/25 23:00,16.1,15.8,15.9,15.8,15.9,15.9,1.5,1.5,14.6,14.5,1.05E-03,3.70E-04,1.17E-03,3.30E-04,
2019/4/26 0:00,16.1,15.8,15.9,15.8,15.9,16,1.5,1.4,14.6,14.4,1.06E-03,4.10E-04,1.20E-03,3.40E-04,
2019/4/26 1:00,16.1,15.8,15.9,15.8,15.8,15.9,1.5,1.5,14.6,14.5,7.90E-04,4.00E-04,1.37E-03,3.20E-04,
2019/4/26 2:00,16.1,15.8,15.9,15.8,15.9,16,1.5,1.4,14.6,14.5,1.03E-03,4.10E-04,1.04E-03,3.50E-04,
2019/4/26 3:00,16.1,15.8,15.9,15.9,15.9,16,1.5,1.4,14.6,14.4,1.12E-03,3.90E-04,1.18E-03,3.30E-04,
2019/4/26 4:00,16.2,15.8,15.9,15.8,15.9,16,1.5,1.4,14.5,14.4,8.00E-04,4.20E-04,1.20E-03,3.20E-04,
2019/4/26 5:00,16.2,15.8,15.9,15.9,15.9,16,1.5,1.4,14.5,14.4,1.04E-03,4.00E-04,1.30E-03,3.20E-04,
2019/4/26 6:00,16.1,15.8,15.9,15.8,15.9,16,1.5,1.4,14.5,14.4,8.50E-04,4.20E-04,9.70E-04,3.40E-04,
2019/4/26 7:00,16.2,15.8,15.9,15.9,15.9,16,1.5,1.4,14.5,14.3,9.20E-04,4.20E-04,1.08E-03,3.40E-04,
2019/4/26 8:00,16.2,15.8,15.9,15.9,15.9,16,1.5,1.4,14.5,14.3,1.06E-03,4.20E-04,1.34E-03,3.30E-04,
2019/4/26 9:00,16.2,15.8,15.9,15.9,15.9,16,1.5,1.4,14.4,14.3,7.70E-04,4.10E-04,1.04E-03,3.40E-04,
2019/4/26 10:00,16.2,15.8,16,15.9,15.9,16,1.5,1.4,14.4,14.2,8.80E-04,3.90E-04,9.90E-04,3.40E-04,
2019/4/26 11:00,16.2,15.8,16,15.9,15.9,16.1,1.5,1.4,14.4,14.3,1.07E-03,3.90E-04,1.00E-03,3.40E-04,
2019/4/26 12:00,16.2,15.9,16,15.9,16,16.1,1.5,1.4,14.4,14.1,8.80E-04,3.90E-04,1.08E-03,3.40E-04,
2019/4/26 13:00,16.2,15.8,16,15.9,15.9,16,1.5,1.4,14.4,14.1,1.00E-03,4.20E-04,1.03E-03,3.60E-04,
2019/4/26 14:00,16.2,15.9,16,15.9,15.9,16,1.5,1.4,14.3,14.1,9.10E-04,4.10E-04,1.21E-03,3.40E-04,
2019/4/26 15:00,16.2,15.9,16,15.9,16,16.1,1.5,1.4,14.3,14.1,8.30E-04,4.30E-04,1.15E-03,3.00E-04,
2019/4/26 16:00,16.2,15.9,16,15.9,16,16.1,1.5,1.4,14.3,14.1,1.22E-03,3.40E-04,1.10E-03,3.40E-04,
2019/4/26 17:00,16.2,15.8,16,15.9,15.9,16,1.5,1.4,14.3,14.1,7.10E-04,3.90E-04,9.70E-04,3.50E-04,
2019/4/26 18:00,16.2,15.8,16,15.9,15.9,16,1.5,1.4,14.3,14,9.10E-04,4.20E-04,1.21E-03,3.40E-04,
2019/4/26 19:00,16.2,15.9,16,15.9,16,16.1,1.5,1.4,14.3,14.1,1.05E-03,4.00E-04,1.20E-03,3.40E-04,
2019/4/26 20:00,16.2,15.8,16,15.9,16,16.1,1.5,1.4,14.3,14.1,6.30E-04,4.10E-04,1.21E-03,3.50E-04,
2019/4/26 21:00,16.2,15.9,16,15.9,16,16.1,1.5,1.4,14.2,14,1.09E-03,3.40E-04,1.06E-03,3.30E-04,
2019/4/26 22:00,16.2,15.9,16,15.9,16,16,1.5,1.4,14.2,14,1.12E-03,3.90E-04,1.10E-03,3.30E-04,
2019/4/26 23:00,16.2,15.8,16,15.9,16,16.1,1.5,1.4,14.2,14,1.14E-03,4.10E-04,1.24E-03,3.30E-04,
2019/4/27 0:00,16.2,15.9,16,15.9,16,16.1,1.5,1.4,14.2,14,9.50E-04,4.00E-04,9.10E-04,3.60E-04,
2019/4/27 1:00,16.2,15.9,16,15.9,16,16.1,1.5,1.4,14.2,14,1.08E-03,3.60E-04,1.14E-03,3.40E-04,
2019/4/27 2:00,16.2,15.8,16,15.9,16,16.1,1.5,1.4,14.2,14,7.20E-04,3.80E-04,1.12E-03,3.40E-04,
2019/4/27 3:00,16.2,15.9,16,15.9,16,16.1,1.5,1.4,14.2,14,8.50E-04,3.70E-04,1.09E-03,3.50E-04,
2019/4/27 4:00,16.2,15.9,16,15.9,16,16.1,1.5,1.4,14.1,14,9.90E-04,4.00E-04,1.17E-03,3.40E-04,
2019/4/27 5:00,16.2,15.8,16,15.9,15.9,16,1.5,1.4,14.2,14,9.50E-04,4.00E-04,1.00E-03,3.30E-04,
2019/4/27 6:00,16.2,15.8,16,15.9,15.9,16,1.5,1.5,14.1,14,1.02E-03,3.90E-04,1.22E-03,3.30E-04,
2019/4/27 7:00,16.2,15.8,16,15.9,15.9,16,1.5,1.4,14.1,14,1.16E-03,3.40E-04,9.80E-04,3.40E-04,
2019/4/27 8:00,16.2,15.8,16,15.9,15.9,16,1.5,1.4,14.1,14,1.18E-03,3.90E-04,9.90E-04,3.30E-04,
2019/4/27 9:00,16.2,15.8,16,15.9,16,16.1,1.5,1.4,14.1,14,9.70E-04,4.00E-04,1.31E-03,3.30E-04,
2019/4/27 10:00,16.2,15.8,16,15.9,16,16.1,1.5,1.5,14.1,14,8.60E-04,3.80E-04,1.21E-03,3.40E-04,
2019/4/27 11:00,16.2,15.8,16,15.9,16,16.1,1.5,1.4,14.1,13.9,9.80E-04,3.70E-04,1.14E-03,3.50E-04,
2019/4/27 12:00,16.2,15.8,16,15.9,16,16,1.5,1.4,14.1,14,1.08E-03,4.10E-04,9.10E-04,3.50E-04,
2019/4/27 13:00,16.2,15.9,16,15.9,16,16.1,1.5,1.4,14.2,13.9,1.09E-03,3.70E-04,1.03E-03,3.50E-04,
2019/4/27 14:00,16.2,15.9,16,15.9,16,16.1,1.5,1.4,14.1,14,1.20E-03,3.60E-04,1.27E-03,3.30E-04,
2019/4/27 15:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14.1,14,1.06E-03,3.70E-04,1.00E-03,3.50E-04,
2019/4/27 16:00,16.2,15.8,16,15.9,16,16,1.5,1.5,14.1,13.9,1.03E-03,4.00E-04,1.03E-03,3.50E-04,
2019/4/27 17:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14.1,13.9,1.08E-03,3.60E-04,9.60E-04,3.50E-04,
2019/4/27 18:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14.1,14,9.80E-04,3.60E-04,1.25E-03,3.30E-04,
2019/4/27 19:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14.1,14,1.00E-03,3.60E-04,1.16E-03,3.40E-04,
2019/4/27 20:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14.1,14,1.22E-03,3.60E-04,9.20E-04,3.60E-04,
2019/4/27 21:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14.1,13.9,9.40E-04,3.70E-04,1.10E-03,3.40E-04,
2019/4/27 22:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14.1,13.9,8.80E-04,3.70E-04,1.09E-03,3.30E-04,
2019/4/27 23:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14.1,13.9,8.50E-04,3.80E-04,1.19E-03,3.40E-04,
2019/4/28 0:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14,13.8,1.11E-03,3.80E-04,8.90E-04,3.50E-04,
2019/4/28 1:00,16.2,15.9,16.1,15.9,16,16.1,1.5,1.5,14,13.9,9.20E-04,3.70E-04,1.37E-03,3.10E-04,
2019/4/28 2:00,16.2,15.9,16.1,15.9,16,16.1,1.5,1.5,14,13.8,8.70E-04,3.80E-04,1.18E-03,3.40E-04,
2019/4/28 3:00,16.2,15.9,16.1,16,16,16.1,1.5,1.5,14.1,13.8,9.70E-04,3.70E-04,1.18E-03,3.40E-04,
2019/4/28 4:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14,13.8,1.17E-03,3.70E-04,1.33E-03,3.30E-04,
2019/4/28 5:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14,13.8,1.13E-03,4.00E-04,1.10E-03,3.50E-04,
2019/4/28 6:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14,13.7,1.01E-03,3.80E-04,1.19E-03,3.30E-04,
2019/4/28 7:00,16.2,15.9,16.1,15.9,16,16.1,1.5,1.5,14,13.6,8.90E-04,4.10E-04,1.15E-03,3.30E-04,
2019/4/28 8:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14,13.7,1.14E-03,3.60E-04,1.24E-03,3.30E-04,
2019/4/28 9:00,16.3,15.9,16.1,16,16,16.1,1.5,1.5,14,13.8,1.10E-03,3.70E-04,1.17E-03,3.30E-04,
2019/4/28 10:00,16.3,15.9,16.1,16,16,16.1,1.5,1.5,14,13.8,8.20E-04,3.60E-04,1.18E-03,3.50E-04,
2019/4/28 11:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14,13.8,1.20E-03,3.50E-04,1.11E-03,3.30E-04,
2019/4/28 12:00,16.2,15.9,16,16,16,16.1,1.5,1.5,14,13.8,1.04E-03,4.00E-04,9.40E-04,3.20E-04,
2019/4/28 13:00,16.3,15.9,16.1,15.9,16,16.1,1.5,1.5,14,13.8,9.40E-04,3.70E-04,1.19E-03,3.50E-04,
2019/4/28 14:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14.1,13.8,1.00E-03,3.80E-04,9.20E-04,3.30E-04,
2019/4/28 15:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14,13.8,9.10E-04,3.80E-04,1.33E-03,3.30E-04,
2019/4/28 16:00,16.3,15.9,16,15.9,16,16.1,1.5,1.5,14,13.8,1.02E-03,3.30E-04,9.80E-04,3.40E-04,
2019/4/28 17:00,16.3,15.9,16.1,16,16,16.1,1.5,1.5,14.1,13.8,1.01E-03,3.70E-04,1.21E-03,3.30E-04,
2019/4/28 18:00,16.2,15.9,16,15.9,16,16.1,1.5,1.5,14.1,13.8,8.90E-04,3.70E-04,1.39E-03,3.10E-04,
2019/4/28 19:00,16.3,15.9,16.1,16,16,16.1,1.5,1.5,14.1,13.8,8.60E-04,3.80E-04,1.20E-03,3.40E-04,
2019/4/28 20:00,16.3,15.9,16.1,15.9,16,16.1,1.5,1.5,14,13.8,8.80E-04,3.80E-04,1.29E-03,3.50E-04,
2019/4/28 21:00,16.3,15.9,16.1,16,16,16.1,1.5,1.5,14.1,13.9,7.70E-04,4.00E-04,8.60E-04,3.40E-04,
2019/4/28 22:00,16.3,15.9,16.1,16,16,16.1,1.5,1.5,14,13.9,8.00E-04,4.00E-04,9.60E-04,3.50E-04,
2019/4/28 23:00,16.3,15.9,16.1,16,16.1,16.1,1.5,1.5,14.1,13.8,1.13E-03,4.10E-04,1.12E-03,3.30E-04,
2019/4/29 0:00,16.3,15.9,16.1,16,16.1,16.1,1.5,1.5,14,13.8,9.50E-04,3.90E-04,1.24E-03,3.30E-04,
2019/4/29 1:00,16.3,15.9,16.1,16,16.1,16.1,1.5,1.5,14,13.8,1.15E-03,3.60E-04,1.10E-03,3.50E-04,
2019/4/29 2:00,16.3,15.9,16.1,16,16.1,16.1,1.5,1.5,14,13.8,8.50E-04,3.90E-04,1.22E-03,3.30E-04,
2019/4/29 3:00,16.3,15.9,16.1,16,16.1,16.1,1.5,1.5,14,13.8,1.07E-03,3.60E-04,1.08E-03,3.30E-04,
2019/4/29 4:00,16.3,15.9,16.1,16,16,16.1,1.5,1.5,14,13.7,1.15E-03,3.70E-04,1.22E-03,3.50E-04,
2019/4/29 5:00,16.3,15.9,16.1,16,16.1,16.1,1.5,1.5,14,13.8,1.34E-03,3.50E-04,1.04E-03,3.30E-04,
2019/4/29 6:00,16.3,15.9,16.1,16,16.1,16.1,1.5,1.5,14,13.8,1.03E-03,3.80E-04,8.20E-04,3.60E-04,
2019/4/29 7:00,16.3,15.9,16.1,16,16.1,16.1,1.5,1.5,14,13.8,9.10E-04,3.50E-04,1.16E-03,3.80E-04,
2019/4/29 8:00,16.3,15.9,16.1,16,16.1,16.1,1.5,1.5,14,13.8,1.01E-03,4.10E-04,1.22E-03,3.30E-04,
2019/4/29 9:00,16.3,15.9,16.1,16,16.1,16.1,1.5,1.5,14,13.8,9.30E-04,4.10E-04,1.00E-03,3.30E-04,
2019/4/29 10:00,16.3,15.9,16.1,16,16.1,16.1,1.5,1.5,14,13.8,9.80E-04,3.80E-04,1.09E-03,3.40E-04,
2019/4/29 11:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14,13.8,9.60E-04,3.70E-04,1.07E-03,3.40E-04,
2019/4/29 12:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14,13.8,9.00E-04,3.70E-04,1.08E-03,3.50E-04,
2019/4/29 13:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,13.8,1.01E-03,4.10E-04,1.21E-03,3.50E-04,
2019/4/29 14:00,16.3,16,16.1,16.1,16.1,16.1,1.5,1.5,14,13.9,9.90E-04,4.10E-04,1.23E-03,3.30E-04,
2019/4/29 15:00,16.4,16.1,16.1,16.1,16.1,16.2,1.5,1.5,14.1,13.9,9.60E-04,3.70E-04,1.04E-03,3.30E-04,
2019/4/29 16:00,16.4,16,16.1,16.1,16.1,16.2,1.5,1.4,14.1,13.9,8.60E-04,3.90E-04,1.10E-03,3.30E-04,
2019/4/29 17:00,16.4,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,13.9,1.12E-03,3.70E-04,1.14E-03,3.60E-04,
2019/4/29 18:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,14,1.12E-03,3.70E-04,1.09E-03,3.50E-04,
2019/4/29 19:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,14,9.30E-04,3.70E-04,8.60E-04,3.40E-04,
2019/4/29 20:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,14,6.10E-04,3.80E-04,9.70E-04,3.40E-04,
2019/4/29 21:00,16.4,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,14,1.12E-03,3.60E-04,1.13E-03,3.40E-04,
2019/4/29 22:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,14,9.50E-04,4.10E-04,1.02E-03,3.30E-04,
2019/4/29 23:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,13.9,1.06E-03,3.90E-04,1.07E-03,3.30E-04,
2019/4/30 0:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,14,1.10E-03,3.60E-04,9.30E-04,3.50E-04,
2019/4/30 1:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,14,8.90E-04,4.10E-04,1.15E-03,3.10E-04,
2019/4/30 2:00,16.4,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,14,9.70E-04,4.20E-04,1.14E-03,3.40E-04,
2019/4/30 3:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,13.9,7.70E-04,4.00E-04,1.01E-03,3.30E-04,
2019/4/30 4:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,14,7.50E-04,4.00E-04,1.19E-03,3.30E-04,
2019/4/30 5:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,14,6.10E-04,4.00E-04,1.34E-03,3.20E-04,
2019/4/30 6:00,16.3,16,16.1,16.1,16.1,16.2,1.5,1.4,14.1,13.9,9.10E-04,3.60E-04,1.01E-03,3.40E-04,
2019/4/30 7:00,16.4,16,16.1,16.1,16.1,16.2,1.5,1.5,14.1,14,1.08E-03,3.60E-04,1.18E-03,3.40E-04,
2019/4/30 8:00,16.4,16,16.2,16.1,16.1,16.2,1.5,1.4,14.1,14,9.60E-04,3.80E-04,8.90E-04,3.40E-04,
2019/4/30 9:00,16.4,16.1,16.2,16.1,16.2,16.2,1.5,1.5,14.1,14,1.32E-03,3.90E-04,1.01E-03,3.50E-04,
2019/4/30 10:00,16.4,16.1,16.2,16.1,16.1,16.2,1.5,1.5,14.1,14,8.80E-04,4.00E-04,9.70E-04,3.60E-04,
2019/4/30 11:00,16.4,16.1,16.2,16.1,16.1,16.2,1.5,1.5,14.1,14,1.04E-03,3.50E-04,1.13E-03,3.50E-04,
2019/4/30 12:00,16.4,16.1,16.2,16.1,16.2,16.2,1.5,1.5,14.1,13.9,9.30E-04,3.90E-04,1.22E-03,3.40E-04,
2019/4/30 13:00,16.4,16.1,16.2,16.1,16.1,16.2,1.5,1.4,14.1,13.9,9.00E-04,3.80E-04,1.02E-03,3.40E-04,
2019/4/30 14:00,16.4,16.1,16.2,16.1,16.2,16.3,1.5,1.5,14.1,14,9.50E-04,3.60E-04,1.03E-03,3.40E-04,
2019/4/30 15:00,16.4,16.1,16.2,16.1,16.2,16.3,1.5,1.5,14.1,14,1.01E-03,3.90E-04,7.80E-04,3.50E-04,
2019/4/30 16:00,16.4,16.1,16.2,16.1,16.1,16.3,1.5,1.5,14.1,14,9.70E-04,4.10E-04,1.04E-03,3.60E-04,
2019/4/30 17:00,16.4,16.1,16.2,16.1,16.1,16.3,1.5,1.4,14.1,14,1.00E-03,4.10E-04,1.09E-03,3.50E-04,
2019/4/30 18:00,16.4,16.1,16.2,16.1,16.2,16.3,1.5,1.5,14.1,14,8.80E-04,4.20E-04,1.06E-03,3.30E-04,
2019/4/30 19:00,16.4,16.1,16.2,16.1,16.2,16.3,1.5,1.5,14.1,13.9,8.40E-04,3.90E-04,1.04E-03,3.40E-04,
2019/4/30 20:00,16.4,16.1,16.2,16.1,16.2,16.3,1.5,1.5,14.1,14,9.20E-04,4.10E-04,1.01E-03,3.40E-04,
2019/4/30 21:00,16.4,16.1,16.2,16.1,16.2,16.3,1.5,1.5,14.2,14,7.50E-04,4.10E-04,1.23E-03,3.30E-04,
2019/4/30 22:00,16.4,16.1,16.3,16.1,16.2,16.3,1.5,1.5,14.1,14,9.50E-04,4.20E-04,9.50E-04,3.50E-04,
2019/4/30 23:00,16.4,16.1,16.3,16.1,16.2,16.3,1.5,1.4,14.2,14,9.60E-04,3.50E-04,1.12E-03,3.30E-04,
2019/5/1 0:00,16.4,16.1,16.3,16.2,16.2,16.3,1.5,1.4,14.1,14,1.27E-03,3.70E-04,1.06E-03,3.40E-04,
2019/5/1 1:00,16.4,16.1,16.2,16.1,16.2,16.3,1.5,1.4,14.1,14,8.80E-04,3.90E-04,9.50E-04,3.30E-04,
2019/5/1 2:00,16.4,16.1,16.2,16.1,16.2,16.3,1.5,1.5,14.1,14,9.90E-04,3.70E-04,1.01E-03,3.50E-04,
2019/5/1 3:00,16.5,16.1,16.3,16.2,16.2,16.3,1.5,1.4,14.1,14,8.00E-04,4.00E-04,1.12E-03,3.50E-04,
2019/5/1 4:00,16.4,16.1,16.3,16.2,16.2,16.3,1.5,1.5,14.2,14,8.00E-04,3.90E-04,1.05E-03,3.30E-04,
2019/5/1 5:00,16.4,16.1,16.3,16.1,16.2,16.3,1.5,1.4,14.1,14,1.00E-03,3.60E-04,1.13E-03,3.30E-04,
