,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/5/1 6:00,16.5,16.1,16.3,16.2,16.2,16.3,1.5,1.4,14.2,14,1.01E-03,3.70E-04,8.70E-04,3.50E-04,
2019/5/1 7:00,16.4,16.1,16.2,16.1,16.2,16.3,1.5,1.5,14.2,14,1.00E-03,3.90E-04,8.70E-04,3.40E-04,
2019/5/1 8:00,16.5,16.1,16.3,16.2,16.2,16.3,1.5,1.4,14.1,14,1.06E-03,3.80E-04,1.10E-03,3.20E-04,
2019/5/1 9:00,16.4,16.1,16.3,16.2,16.2,16.3,1.5,1.4,14.2,14.1,7.30E-04,4.20E-04,9.40E-04,3.40E-04,
2019/5/1 10:00,16.5,16.1,16.3,16.2,16.2,16.3,1.5,1.5,14.2,14.1,7.00E-04,4.30E-04,1.07E-03,3.30E-04,
2019/5/1 11:00,16.5,16.1,16.3,16.2,16.2,16.3,1.5,1.4,14.3,14,1.03E-03,3.60E-04,1.10E-03,3.40E-04,
2019/5/1 12:00,16.5,16.1,16.3,16.2,16.3,16.3,1.5,1.5,14.3,14.1,7.90E-04,4.10E-04,1.05E-03,3.40E-04,
2019/5/1 13:00,16.5,16.1,16.3,16.2,16.3,16.3,1.5,1.4,14.3,14.1,9.90E-04,4.00E-04,1.36E-03,3.40E-04,
2019/5/1 14:00,16.5,16.1,16.3,16.2,16.3,16.3,1.5,1.4,14.3,14.1,6.60E-04,4.20E-04,1.20E-03,3.40E-04,
2019/5/1 15:00,16.5,16.1,16.3,16.2,16.3,16.3,1.5,1.5,14.3,14.1,7.60E-04,3.80E-04,1.22E-03,3.30E-04,
2019/5/1 16:00,16.5,16.1,16.3,16.2,16.3,16.3,1.5,1.4,14.3,14.1,9.70E-04,3.90E-04,8.40E-04,3.40E-04,
2019/5/1 17:00,16.5,16.1,16.3,16.2,16.3,16.3,1.5,1.4,14.3,14.2,6.90E-04,3.70E-04,1.48E-03,3.20E-04,
2019/5/1 18:00,16.5,16.2,16.3,16.2,16.3,16.3,1.5,1.4,14.3,14.2,1.09E-03,3.90E-04,1.03E-03,3.40E-04,
2019/5/1 19:00,16.5,16.1,16.3,16.3,16.3,16.4,1.5,1.5,14.3,14.2,7.40E-04,4.00E-04,9.10E-04,3.50E-04,
2019/5/1 20:00,16.5,16.1,16.3,16.3,16.3,16.3,1.5,1.4,14.4,14.1,7.10E-04,4.20E-04,1.38E-03,3.10E-04,
2019/5/1 21:00,16.5,16.1,16.3,16.2,16.3,16.3,1.5,1.4,14.3,14.2,7.30E-04,3.80E-04,9.30E-04,3.30E-04,
2019/5/1 22:00,16.5,16.2,16.3,16.2,16.3,16.3,1.5,1.4,14.3,14.2,9.50E-04,4.00E-04,1.18E-03,3.30E-04,
2019/5/1 23:00,16.5,16.1,16.3,16.3,16.3,16.4,1.5,1.4,14.4,14.2,7.60E-04,3.70E-04,1.16E-03,3.30E-04,
2019/5/2 0:00,16.5,16.1,16.3,16.3,16.3,16.4,1.5,1.4,14.3,14.3,9.90E-04,3.40E-04,1.37E-03,3.20E-04,
2019/5/2 1:00,16.5,16.1,16.3,16.3,16.3,16.3,1.5,1.4,14.4,14.3,1.24E-03,3.70E-04,1.01E-03,3.20E-04,
2019/5/2 2:00,16.5,16.2,16.3,16.3,16.3,16.3,1.5,1.4,14.4,14.2,8.20E-04,4.00E-04,1.20E-03,3.30E-04,
2019/5/2 3:00,16.5,16.2,16.3,16.3,16.3,16.4,1.5,1.4,14.4,14.3,9.10E-04,3.70E-04,1.01E-03,3.40E-04,
2019/5/2 4:00,16.5,16.1,16.3,16.3,16.3,16.3,1.5,1.4,14.4,14.3,9.40E-04,3.70E-04,9.60E-04,3.30E-04,
2019/5/2 5:00,16.5,16.2,16.3,16.3,16.3,16.4,1.5,1.4,14.4,14.3,1.01E-03,3.80E-04,9.60E-04,3.30E-04,
2019/5/2 6:00,16.5,16.2,16.3,16.3,16.3,16.4,1.5,1.4,14.4,14.3,1.15E-03,3.70E-04,1.14E-03,3.20E-04,
2019/5/2 7:00,16.5,16.2,16.3,16.3,16.3,16.4,1.5,1.4,14.5,14.3,1.02E-03,3.70E-04,1.03E-03,3.40E-04,
2019/5/2 8:00,16.5,16.2,16.3,16.3,16.3,16.4,1.5,1.4,14.5,14.3,9.40E-04,3.80E-04,1.18E-03,3.30E-04,
2019/5/2 9:00,16.6,16.2,16.3,16.3,16.3,16.4,1.5,1.4,14.5,14.3,1.12E-03,3.90E-04,8.80E-04,3.30E-04,
2019/5/2 10:00,16.6,16.2,16.3,16.3,16.3,16.4,1.5,1.4,14.5,14.3,1.20E-03,3.80E-04,1.04E-03,3.40E-04,
2019/5/2 11:00,16.6,16.3,16.3,16.3,16.3,16.4,1.5,1.4,14.5,14.3,9.40E-04,3.80E-04,1.24E-03,3.40E-04,
2019/5/2 12:00,16.6,16.2,16.3,16.3,16.3,16.4,1.5,1.4,14.6,14.4,8.30E-04,4.10E-04,1.21E-03,3.20E-04,
2019/5/2 13:00,16.6,16.2,16.4,16.3,16.3,16.4,1.5,1.4,14.6,14.5,1.13E-03,4.00E-04,1.15E-03,3.40E-04,
2019/5/2 14:00,16.6,16.3,16.3,16.3,16.3,16.4,1.5,1.4,14.6,14.5,8.10E-04,4.10E-04,1.23E-03,3.40E-04,
2019/5/2 15:00,16.6,16.3,16.4,16.3,16.3,16.4,1.5,1.4,14.6,14.5,7.30E-04,3.90E-04,1.08E-03,3.50E-04,
2019/5/2 16:00,16.6,16.3,16.4,16.3,16.4,16.4,1.5,1.4,14.7,14.5,8.20E-04,3.80E-04,1.04E-03,3.40E-04,
2019/5/2 17:00,16.6,16.3,16.4,16.3,16.4,16.4,1.5,1.4,14.7,14.5,1.06E-03,3.80E-04,1.10E-03,3.40E-04,
2019/5/2 18:00,16.6,16.3,16.4,16.3,16.4,16.4,1.5,1.4,14.7,14.6,9.40E-04,3.90E-04,1.14E-03,3.40E-04,
2019/5/2 19:00,16.6,16.3,16.4,16.3,16.4,16.4,1.5,1.4,14.8,14.5,7.60E-04,4.10E-04,1.21E-03,3.30E-04,
2019/5/2 20:00,16.6,16.2,16.4,16.3,16.3,16.4,1.5,1.4,14.8,14.6,8.00E-04,3.80E-04,1.20E-03,3.30E-04,
2019/5/2 21:00,16.6,16.3,16.4,16.4,16.4,16.5,1.5,1.4,14.7,14.6,7.40E-04,3.80E-04,1.05E-03,3.40E-04,
2019/5/2 22:00,16.6,16.3,16.4,16.3,16.4,16.4,1.5,1.4,14.7,14.6,9.40E-04,4.00E-04,1.04E-03,3.40E-04,
2019/5/2 23:00,16.6,16.3,16.4,16.3,16.4,16.5,1.5,1.4,14.6,14.6,8.90E-04,4.10E-04,1.08E-03,3.30E-04,
2019/5/3 0:00,16.6,16.3,16.4,16.4,16.4,16.5,1.5,1.4,14.7,14.5,7.00E-04,4.10E-04,7.70E-04,3.70E-04,
2019/5/3 1:00,16.6,16.3,16.4,16.3,16.4,16.5,1.5,1.4,14.7,14.5,9.40E-04,4.00E-04,1.21E-03,3.40E-04,
2019/5/3 2:00,16.6,16.3,16.4,16.4,16.4,16.5,1.5,1.4,14.7,14.5,7.80E-04,3.90E-04,1.26E-03,3.40E-04,
2019/5/3 3:00,16.6,16.3,16.4,16.3,16.4,16.5,1.5,1.4,14.7,14.5,8.20E-04,3.80E-04,1.05E-03,3.40E-04,
2019/5/3 4:00,16.6,16.3,16.4,16.4,16.4,16.5,1.5,1.4,14.7,14.5,8.10E-04,4.00E-04,1.23E-03,3.30E-04,
2019/5/3 5:00,16.7,16.3,16.5,16.4,16.4,16.5,1.5,1.4,14.6,14.5,1.07E-03,3.70E-04,1.22E-03,3.30E-04,
2019/5/3 6:00,16.6,16.3,16.4,16.4,16.4,16.5,1.5,1.4,14.7,14.5,8.80E-04,3.70E-04,1.43E-03,3.20E-04,
2019/5/3 7:00,16.7,16.3,16.4,16.4,16.4,16.5,1.5,1.4,14.7,14.6,9.50E-04,3.90E-04,1.06E-03,3.30E-04,
2019/5/3 8:00,16.6,16.3,16.4,16.4,16.4,16.5,1.5,1.4,14.6,14.5,9.40E-04,3.70E-04,1.22E-03,3.30E-04,
2019/5/3 9:00,16.6,16.3,16.4,16.4,16.4,16.5,1.5,1.4,14.7,14.5,9.50E-04,3.90E-04,1.14E-03,3.30E-04,
2019/5/3 10:00,16.6,16.3,16.4,16.4,16.4,16.5,1.5,1.4,14.8,14.6,1.00E-03,4.10E-04,1.17E-03,3.40E-04,
2019/5/3 11:00,16.7,16.3,16.5,16.4,16.4,16.5,1.5,1.4,14.8,14.6,1.14E-03,4.00E-04,1.12E-03,3.50E-04,
2019/5/3 12:00,16.6,16.3,16.4,16.4,16.4,16.5,1.5,1.4,14.8,14.6,9.10E-04,3.80E-04,1.08E-03,3.40E-04,
2019/5/3 13:00,16.7,16.3,16.5,16.4,16.4,16.5,1.5,1.4,14.8,14.7,8.80E-04,3.80E-04,1.15E-03,3.30E-04,
2019/5/3 14:00,16.7,16.3,16.5,16.4,16.4,16.5,1.5,1.4,14.8,14.7,9.90E-04,3.70E-04,1.29E-03,3.20E-04,
2019/5/3 15:00,16.6,16.3,16.5,16.4,16.4,16.5,1.5,1.5,14.8,14.7,1.21E-03,3.50E-04,1.10E-03,3.40E-04,
2019/5/3 16:00,16.7,16.3,16.5,16.4,16.4,16.5,1.5,1.4,14.9,14.6,1.00E-03,4.10E-04,9.90E-04,3.50E-04,
2019/5/3 17:00,16.7,16.3,16.5,16.4,16.5,16.5,1.5,1.5,14.9,14.8,1.07E-03,4.00E-04,1.36E-03,3.40E-04,
2019/5/3 18:00,16.7,16.3,16.5,16.4,16.5,16.6,1.5,1.5,15,14.7,7.10E-04,3.90E-04,9.60E-04,3.50E-04,
2019/5/3 19:00,16.7,16.3,16.5,16.4,16.5,16.5,1.5,1.4,14.9,14.7,1.16E-03,3.70E-04,1.07E-03,3.30E-04,
2019/5/3 20:00,16.7,16.3,16.5,16.4,16.4,16.5,1.5,1.4,14.9,14.7,7.00E-04,4.10E-04,1.20E-03,3.30E-04,
2019/5/3 21:00,16.7,16.4,16.5,16.4,16.5,16.5,1.5,1.4,14.9,14.8,7.60E-04,4.30E-04,1.19E-03,3.20E-04,
2019/5/3 22:00,16.7,16.4,16.5,16.4,16.5,16.5,1.5,1.4,14.9,14.7,8.30E-04,3.90E-04,1.33E-03,3.20E-04,
2019/5/3 23:00,16.7,16.3,16.5,16.4,16.5,16.5,1.5,1.4,15,14.7,1.07E-03,3.80E-04,1.18E-03,3.20E-04,
2019/5/4 0:00,16.7,16.4,16.5,16.4,16.5,16.5,1.5,1.4,14.9,14.7,1.14E-03,3.90E-04,9.40E-04,3.30E-04,
2019/5/4 1:00,16.7,16.4,16.5,16.4,16.5,16.6,1.5,1.4,14.9,14.8,1.11E-03,3.80E-04,1.04E-03,3.40E-04,
2019/5/4 2:00,16.7,16.4,16.5,16.4,16.5,16.6,1.5,1.5,15,14.7,1.03E-03,3.80E-04,1.04E-03,3.40E-04,
2019/5/4 3:00,16.7,16.4,16.5,16.5,16.5,16.6,1.5,1.4,14.9,14.7,1.06E-03,3.90E-04,1.10E-03,3.30E-04,
2019/5/4 4:00,16.7,16.4,16.5,16.5,16.5,16.6,1.5,1.5,14.9,14.7,9.40E-04,3.80E-04,1.26E-03,3.30E-04,
2019/5/4 5:00,16.7,16.4,16.5,16.5,16.5,16.6,1.5,1.5,14.9,14.6,6.40E-04,4.20E-04,1.03E-03,3.40E-04,
2019/5/4 6:00,16.7,16.3,16.5,16.5,16.5,16.6,1.5,1.5,14.9,14.7,1.00E-03,3.60E-04,1.28E-03,3.50E-04,
2019/5/4 7:00,16.7,16.4,16.5,16.5,16.5,16.6,1.5,1.5,14.9,14.7,9.00E-04,4.10E-04,9.60E-04,3.40E-04,
2019/5/4 8:00,16.7,16.4,16.6,16.5,16.5,16.6,1.5,1.4,15,14.7,8.50E-04,4.00E-04,9.80E-04,3.60E-04,
2019/5/4 9:00,16.7,16.4,16.6,16.5,16.5,16.6,1.5,1.5,15,14.8,9.70E-04,3.90E-04,9.70E-04,3.50E-04,
2019/5/4 10:00,16.7,16.4,16.6,16.5,16.5,16.6,1.5,1.5,15,14.8,8.30E-04,4.30E-04,1.17E-03,3.50E-04,
2019/5/4 11:00,16.7,16.4,16.6,16.5,16.5,16.6,1.5,1.5,15,14.8,7.80E-04,3.90E-04,1.22E-03,3.20E-04,
2019/5/4 12:00,16.8,16.4,16.6,16.5,16.5,16.6,1.5,1.5,15,14.8,6.30E-04,3.90E-04,1.06E-03,3.60E-04,
2019/5/4 13:00,16.8,16.4,16.6,16.5,16.5,16.6,1.5,1.5,15,14.8,1.02E-03,4.10E-04,1.12E-03,3.30E-04,
2019/5/4 14:00,16.8,16.4,16.6,16.5,16.5,16.6,1.5,1.5,15.1,14.8,1.11E-03,4.00E-04,1.16E-03,3.40E-04,
2019/5/4 15:00,16.8,16.4,16.6,16.5,16.5,16.6,1.5,1.5,15.1,15,1.14E-03,3.70E-04,1.16E-03,3.30E-04,
2019/5/4 16:00,16.8,16.4,16.6,16.5,16.5,16.6,1.5,1.5,15.1,15,9.20E-04,4.10E-04,1.23E-03,3.30E-04,
2019/5/4 17:00,16.8,16.4,16.6,16.5,16.6,16.6,1.5,1.5,15.1,15,9.10E-04,3.90E-04,1.17E-03,3.30E-04,
2019/5/4 18:00,16.8,16.4,16.6,16.5,16.6,16.6,1.5,1.5,15.1,15,8.70E-04,3.90E-04,1.22E-03,3.30E-04,
2019/5/4 19:00,16.8,16.4,16.6,16.5,16.6,16.6,1.5,1.5,15.1,15,8.60E-04,3.90E-04,1.17E-03,3.40E-04,
2019/5/4 20:00,16.8,16.4,16.6,16.5,16.5,16.6,1.5,1.5,15.1,14.9,9.80E-04,4.00E-04,1.14E-03,3.40E-04,
2019/5/4 21:00,16.8,16.4,16.6,16.5,16.6,16.6,1.5,1.5,15.1,15,8.30E-04,4.20E-04,1.25E-03,3.40E-04,
2019/5/4 22:00,16.8,16.5,16.6,16.5,16.6,16.7,1.5,1.5,15.1,15,1.00E-03,3.90E-04,1.18E-03,3.50E-04,
2019/5/4 23:00,16.8,16.5,16.6,16.5,16.6,16.6,1.5,1.5,15.1,15,8.60E-04,3.90E-04,1.11E-03,3.40E-04,
2019/5/5 0:00,16.8,16.5,16.6,16.5,16.6,16.7,1.5,1.5,15.1,15,1.11E-03,4.10E-04,1.11E-03,3.30E-04,
2019/5/5 1:00,16.8,16.4,16.6,16.6,16.6,16.7,1.5,1.5,15.1,15,1.13E-03,3.90E-04,1.13E-03,3.50E-04,
2019/5/5 2:00,16.8,16.4,16.6,16.5,16.6,16.6,1.5,1.5,15.1,15,1.09E-03,3.60E-04,1.23E-03,3.30E-04,
2019/5/5 3:00,16.8,16.5,16.6,16.6,16.6,16.7,1.5,1.5,15.1,15,9.60E-04,4.20E-04,1.52E-03,3.20E-04,
2019/5/5 4:00,16.8,16.5,16.6,16.6,16.6,16.7,1.5,1.5,15.1,15,9.90E-04,3.70E-04,1.26E-03,3.30E-04,
2019/5/5 5:00,16.9,16.5,16.7,16.6,16.6,16.7,1.5,1.5,15.1,15,1.17E-03,3.90E-04,1.12E-03,3.30E-04,
2019/5/5 6:00,16.8,16.5,16.6,16.6,16.6,16.7,1.5,1.5,15.1,14.9,5.30E-04,3.80E-04,1.18E-03,3.50E-04,
2019/5/5 7:00,16.8,16.5,16.6,16.6,16.6,16.7,1.5,1.5,15.1,15,8.50E-04,4.20E-04,1.04E-03,3.40E-04,
2019/5/5 8:00,16.9,16.5,16.6,16.6,16.6,16.7,1.5,1.5,15.1,15,1.13E-03,3.70E-04,1.12E-03,3.60E-04,
2019/5/5 9:00,16.9,16.5,16.6,16.6,16.6,16.7,1.5,1.5,15.2,15,8.80E-04,4.20E-04,1.18E-03,3.50E-04,
2019/5/5 10:00,16.9,16.5,16.6,16.6,16.6,16.7,1.5,1.5,15.2,15,9.90E-04,3.90E-04,1.23E-03,3.30E-04,
2019/5/5 11:00,16.9,16.5,16.7,16.6,16.6,16.7,1.5,1.5,15.2,15,1.32E-03,3.90E-04,1.21E-03,3.30E-04,
2019/5/5 12:00,16.9,16.5,16.7,16.6,16.6,16.7,1.5,1.5,15.3,15.1,1.09E-03,3.80E-04,1.22E-03,3.40E-04,
2019/5/5 13:00,16.9,16.5,16.7,16.6,16.6,16.7,1.5,1.5,15.3,15.1,9.40E-04,3.90E-04,1.10E-03,3.20E-04,
2019/5/5 14:00,16.9,16.5,16.7,16.6,16.6,16.7,1.5,1.5,15.3,15.1,1.03E-03,4.10E-04,1.08E-03,3.40E-04,
2019/5/5 15:00,16.9,16.5,16.7,16.6,16.6,16.7,1.5,1.5,15.3,15.1,8.00E-04,3.80E-04,9.30E-04,3.30E-04,
2019/5/5 16:00,16.9,16.5,16.7,16.6,16.6,16.7,1.5,1.5,15.3,15.1,9.30E-04,4.00E-04,1.37E-03,3.30E-04,
2019/5/5 17:00,16.9,16.5,16.7,16.6,16.7,16.7,1.5,1.5,15.3,15.1,1.04E-03,4.00E-04,1.18E-03,3.40E-04,
2019/5/5 18:00,16.9,16.5,16.7,16.6,16.6,16.7,1.5,1.5,15.3,15.2,1.07E-03,4.10E-04,1.13E-03,3.30E-04,
2019/5/5 19:00,16.9,16.5,16.7,16.6,16.7,16.7,1.5,1.5,15.3,15.2,9.10E-04,3.80E-04,1.22E-03,3.40E-04,
2019/5/5 20:00,16.9,16.5,16.7,16.6,16.7,16.7,1.5,1.5,15.4,15.3,9.30E-04,3.90E-04,1.16E-03,3.30E-04,
2019/5/5 21:00,16.9,16.5,16.7,16.6,16.7,16.7,1.5,1.5,15.4,15.2,7.40E-04,4.00E-04,1.23E-03,3.30E-04,
2019/5/5 22:00,16.9,16.5,16.7,16.6,16.7,16.7,1.5,1.5,15.4,15.3,1.00E-03,3.70E-04,1.00E-03,3.50E-04,
2019/5/5 23:00,16.9,16.5,16.7,16.6,16.7,16.8,1.5,1.5,15.4,15.2,9.50E-04,3.80E-04,1.17E-03,3.20E-04,
2019/5/6 0:00,16.9,16.5,16.7,16.6,16.7,16.7,1.5,1.5,15.4,15.3,1.13E-03,3.90E-04,1.00E-03,3.50E-04,
2019/5/6 1:00,17,16.6,16.7,16.6,16.7,16.8,1.5,1.5,15.4,15.3,8.90E-04,3.70E-04,1.23E-03,3.30E-04,
2019/5/6 2:00,17,16.6,16.7,16.6,16.7,16.7,1.5,1.4,15.4,15.3,1.09E-03,4.20E-04,1.19E-03,3.30E-04,
2019/5/6 3:00,17,16.6,16.7,16.6,16.7,16.8,1.5,1.4,15.4,15.3,1.24E-03,4.00E-04,9.90E-04,3.60E-04,
2019/5/6 4:00,17,16.6,16.7,16.7,16.7,16.8,1.5,1.4,15.4,15.2,8.10E-04,3.90E-04,1.14E-03,3.30E-04,
2019/5/6 5:00,17,16.6,16.8,16.7,16.7,16.8,1.5,1.4,15.5,15.3,1.02E-03,4.10E-04,9.10E-04,3.50E-04,
2019/5/6 6:00,17,16.6,16.7,16.7,16.7,16.8,1.5,1.4,15.5,15.2,1.14E-03,3.90E-04,7.10E-04,3.70E-04,
2019/5/6 7:00,17,16.6,16.7,16.7,16.7,16.8,1.5,1.4,15.4,15.3,1.15E-03,3.40E-04,1.27E-03,3.30E-04,
2019/5/6 8:00,17,16.6,16.7,16.7,16.7,16.8,1.5,1.4,15.4,15.3,1.30E-03,4.10E-04,1.12E-03,3.50E-04,
2019/5/6 9:00,17,16.6,16.8,16.7,16.7,16.8,1.5,1.5,15.5,15.3,1.11E-03,3.70E-04,9.70E-04,3.60E-04,
2019/5/6 10:00,17,16.6,16.8,16.7,16.7,16.8,1.5,1.4,15.5,15.3,8.90E-04,4.00E-04,1.09E-03,3.40E-04,
2019/5/6 11:00,17,16.6,16.8,16.7,16.8,16.8,1.5,1.4,15.5,15.3,9.80E-04,4.00E-04,1.14E-03,3.40E-04,
2019/5/6 12:00,17,16.6,16.8,16.7,16.7,16.8,1.5,1.4,15.5,15.4,8.10E-04,3.90E-04,1.28E-03,3.30E-04,
2019/5/6 13:00,17,16.6,16.8,16.7,16.7,16.8,1.5,1.4,15.5,15.4,1.03E-03,4.00E-04,1.27E-03,3.40E-04,
2019/5/6 14:00,17,16.6,16.8,16.7,16.8,16.8,1.5,1.4,15.5,15.4,9.10E-04,4.20E-04,1.18E-03,3.40E-04,
2019/5/6 15:00,17,16.6,16.8,16.7,16.7,16.8,1.5,1.4,15.5,15.5,9.40E-04,3.80E-04,1.08E-03,3.40E-04,
2019/5/6 16:00,17,16.6,16.8,16.7,16.8,16.8,1.5,1.4,15.6,15.4,7.60E-04,4.30E-04,1.38E-03,3.20E-04,
2019/5/6 17:00,17,16.6,16.8,16.7,16.8,16.8,1.5,1.5,15.5,15.5,7.40E-04,4.00E-04,1.06E-03,3.40E-04,
2019/5/6 18:00,17,16.6,16.8,16.7,16.8,16.8,1.5,1.4,15.6,15.4,9.60E-04,4.00E-04,1.06E-03,3.20E-04,
2019/5/6 19:00,17,16.7,16.8,16.7,16.8,16.8,1.5,1.4,15.6,15.4,7.80E-04,4.00E-04,1.16E-03,3.40E-04,
2019/5/6 20:00,17,16.7,16.8,16.7,16.8,16.8,1.5,1.5,15.6,15.5,1.03E-03,4.00E-04,1.00E-03,3.30E-04,
2019/5/6 21:00,17,16.7,16.8,16.7,16.8,16.9,1.5,1.4,15.6,15.5,6.50E-04,4.00E-04,1.10E-03,3.50E-04,
2019/5/6 22:00,17,16.7,16.8,16.7,16.8,16.9,1.5,1.4,15.6,15.5,1.19E-03,4.10E-04,1.38E-03,3.40E-04,
2019/5/6 23:00,17,16.7,16.8,16.8,16.8,16.9,1.5,1.4,15.6,15.5,9.30E-04,3.70E-04,1.23E-03,3.20E-04,
2019/5/7 0:00,17,16.7,16.8,16.8,16.8,16.9,1.5,1.4,15.6,15.5,1.04E-03,3.90E-04,9.60E-04,3.40E-04,
2019/5/7 1:00,17,16.7,16.8,16.7,16.8,16.8,1.5,1.4,15.6,15.5,8.60E-04,4.20E-04,1.00E-03,3.50E-04,
2019/5/7 2:00,17.1,16.7,16.8,16.8,16.8,16.9,1.5,1.4,15.6,15.5,8.70E-04,4.10E-04,1.29E-03,3.30E-04,
2019/5/7 3:00,17.1,16.7,16.9,16.8,16.8,16.9,1.5,1.4,15.6,15.5,8.70E-04,4.00E-04,1.14E-03,3.40E-04,
2019/5/7 4:00,17.1,16.7,16.9,16.8,16.8,16.9,1.5,1.4,15.6,15.5,1.01E-03,3.70E-04,1.07E-03,3.50E-04,
2019/5/7 5:00,17.1,16.7,16.9,16.8,16.8,16.9,1.5,1.4,15.5,15.5,1.10E-03,3.60E-04,1.18E-03,3.30E-04,
2019/5/7 6:00,17.1,16.7,16.9,16.8,16.8,16.9,1.5,1.4,15.6,15.4,1.07E-03,4.00E-04,8.30E-04,3.60E-04,
2019/5/7 7:00,17.1,16.7,16.9,16.8,16.8,16.9,1.5,1.4,15.6,15.4,1.10E-03,3.80E-04,1.07E-03,3.40E-04,
2019/5/7 8:00,17.1,16.7,16.9,16.8,16.8,16.9,1.5,1.4,15.5,15.4,7.40E-04,4.00E-04,9.90E-04,3.50E-04,
2019/5/7 9:00,17.1,16.7,16.9,16.8,16.8,16.9,1.5,1.4,15.6,15.5,1.01E-03,3.90E-04,1.32E-03,3.40E-04,
2019/5/7 10:00,17.1,16.7,16.9,16.8,16.8,16.9,1.5,1.4,15.6,15.5,8.30E-04,4.20E-04,1.33E-03,3.30E-04,
2019/5/7 11:00,17.1,16.7,16.9,16.8,16.9,17,1.5,1.4,15.6,15.4,9.40E-04,4.10E-04,1.09E-03,3.40E-04,
2019/5/7 12:00,17.1,16.8,16.9,16.8,16.8,16.9,1.5,1.4,15.6,15.5,8.50E-04,4.30E-04,1.05E-03,3.40E-04,
2019/5/7 13:00,17.1,16.8,16.9,16.8,16.9,16.9,1.5,1.4,15.6,15.5,7.20E-04,4.30E-04,1.01E-03,3.30E-04,
2019/5/7 14:00,17.1,16.8,16.9,16.8,16.9,17,1.9,1.4,15.7,15.5,1.34E-03,3.80E-04,1.05E-03,3.30E-04,
2019/5/7 15:00,17.2,16.8,16.9,16.8,16.9,17,2,1.4,15.6,15.5,1.01E-03,4.10E-04,1.17E-03,3.40E-04,
2019/5/7 16:00,17.2,16.8,16.9,16.9,16.9,17,2,1.4,15.6,15.5,8.80E-04,4.10E-04,1.02E-03,3.40E-04,
2019/5/7 17:00,17.2,16.8,16.9,16.8,16.9,17,2,1.4,15.7,15.6,8.50E-04,3.90E-04,1.01E-03,3.50E-04,
2019/5/7 18:00,17.1,16.8,16.9,16.8,16.9,17,2,1.4,15.7,15.6,7.70E-04,3.90E-04,1.24E-03,3.30E-04,
2019/5/7 19:00,17.2,16.8,16.9,16.9,16.9,17,2,1.4,15.7,15.6,8.30E-04,4.30E-04,1.06E-03,3.30E-04,
2019/5/7 20:00,17.2,16.8,17,16.9,16.9,17,2,1.4,15.6,15.5,9.30E-04,4.10E-04,1.12E-03,3.30E-04,
2019/5/7 21:00,17.2,16.8,17,16.9,17,17,2,1.4,15.7,15.6,9.50E-04,4.10E-04,1.23E-03,3.40E-04,
2019/5/7 22:00,17.2,16.8,17,16.9,16.9,17,2,1.4,15.7,15.6,8.90E-04,3.70E-04,1.22E-03,3.40E-04,
2019/5/7 23:00,17.2,16.8,17,16.9,17,17,2,1.4,15.7,15.5,1.21E-03,3.70E-04,1.27E-03,3.20E-04,
2019/5/8 0:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,1.05E-03,3.80E-04,1.25E-03,3.20E-04,
2019/5/8 1:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,9.80E-04,3.70E-04,1.24E-03,3.30E-04,
2019/5/8 2:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,9.10E-04,3.90E-04,1.29E-03,3.30E-04,
2019/5/8 3:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,8.80E-04,3.90E-04,1.11E-03,3.30E-04,
2019/5/8 4:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,1.06E-03,4.00E-04,1.01E-03,3.60E-04,
2019/5/8 5:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,9.30E-04,3.60E-04,1.27E-03,3.50E-04,
2019/5/8 6:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,9.50E-04,3.80E-04,9.60E-04,3.60E-04,
2019/5/8 7:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,1.11E-03,3.70E-04,1.44E-03,3.40E-04,
2019/5/8 8:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,8.90E-04,3.80E-04,1.23E-03,3.30E-04,
2019/5/8 9:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,1.15E-03,4.30E-04,1.21E-03,3.40E-04,
2019/5/8 10:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,8.60E-04,4.10E-04,1.15E-03,3.40E-04,
2019/5/8 11:00,17.2,16.8,17,16.9,16.9,17,2,1.4,15.6,15.5,1.15E-03,4.00E-04,9.40E-04,3.60E-04,
2019/5/8 12:00,17.2,16.8,17,16.9,17,17,2,1.4,15.6,15.5,9.50E-04,4.00E-04,1.05E-03,3.30E-04,
2019/5/8 13:00,17.2,16.8,17,16.9,17,17,2,1.4,15.7,15.6,1.12E-03,4.20E-04,9.90E-04,3.90E-04,
2019/5/8 14:00,17.2,16.8,17,16.9,17,17,2,1.4,15.7,15.5,1.18E-03,3.50E-04,1.15E-03,3.40E-04,
2019/5/8 15:00,17.2,16.8,17,16.9,17,17,2,1.4,15.7,15.6,8.10E-04,3.90E-04,1.22E-03,3.40E-04,
2019/5/8 16:00,17.2,16.8,17,16.9,17,17,2,1.4,15.7,15.5,9.70E-04,3.60E-04,1.00E-03,3.50E-04,
2019/5/8 17:00,17.2,16.8,17,16.9,17,17,2,1.7,15.8,15.5,1.14E-03,3.70E-04,1.13E-03,3.70E-04,
2019/5/8 18:00,17.2,16.8,17,16.9,17,17,2,1.7,15.8,15.6,9.50E-04,4.10E-04,1.17E-03,3.10E-04,
2019/5/8 19:00,17.2,16.8,17,16.9,17,17,2,1.7,15.8,15.6,1.07E-03,3.90E-04,1.21E-03,3.40E-04,
2019/5/8 20:00,17.2,16.8,17,17,17,17,2,1.7,15.8,15.6,9.90E-04,4.10E-04,1.39E-03,3.30E-04,
2019/5/8 21:00,17.2,16.8,17,17,17,17.1,2,1.7,15.8,15.6,8.60E-04,3.70E-04,1.05E-03,3.30E-04,
2019/5/8 22:00,17.2,16.8,17,17,17,17.1,2,1.7,15.8,15.6,8.40E-04,3.80E-04,1.15E-03,3.30E-04,
2019/5/8 23:00,17.2,16.9,17,17,17,17.1,2,1.7,15.8,15.6,1.19E-03,3.90E-04,1.11E-03,3.40E-04,
2019/5/9 0:00,17.2,16.9,17,17,17,17.1,2,1.7,15.8,15.5,9.90E-04,3.90E-04,1.09E-03,3.50E-04,
2019/5/9 1:00,17.2,16.9,17.1,17,17,17.1,2,1.7,15.8,15.6,1.01E-03,3.50E-04,1.08E-03,3.30E-04,
2019/5/9 2:00,17.3,16.9,17,17,17,17.1,2,1.7,15.8,15.6,1.05E-03,4.00E-04,1.02E-03,3.30E-04,
2019/5/9 3:00,17.3,16.9,17.1,17,17,17.1,2,1.7,15.8,15.5,7.60E-04,3.90E-04,9.30E-04,3.40E-04,
2019/5/9 4:00,17.2,16.9,17.1,17,17,17.1,2,1.7,15.8,15.6,7.80E-04,3.70E-04,9.40E-04,3.30E-04,
2019/5/9 5:00,17.3,16.9,17.1,17,17,17.1,2,1.7,15.7,15.6,9.80E-04,3.80E-04,1.12E-03,3.30E-04,
2019/5/9 6:00,17.3,16.9,17.1,17,17,17.1,2,1.7,15.8,15.6,1.12E-03,3.90E-04,1.38E-03,3.20E-04,
2019/5/9 7:00,17.3,16.9,17.1,17,17,17.1,2,1.7,15.7,15.5,1.17E-03,3.60E-04,9.90E-04,3.20E-04,
2019/5/9 8:00,17.3,17,17.1,17,17.1,17.2,2,1.7,15.8,15.6,7.40E-04,3.80E-04,1.12E-03,3.50E-04,
2019/5/9 9:00,17.3,17,17.1,17,17,17.1,2,1.7,15.8,15.5,9.40E-04,3.70E-04,1.01E-03,3.40E-04,
2019/5/9 10:00,17.3,16.9,17.1,17,17,17.1,2,1.7,15.8,15.6,9.40E-04,4.00E-04,1.12E-03,3.30E-04,
2019/5/9 11:00,17.3,16.9,17.1,17,17.1,17.2,2,1.7,15.8,15.6,6.60E-04,4.10E-04,1.22E-03,3.40E-04,
2019/5/9 12:00,17.3,16.9,17.1,17,17,17.1,2,1.7,15.8,15.7,9.60E-04,3.60E-04,1.06E-03,3.30E-04,
2019/5/9 13:00,17.3,16.9,17.1,17,17.1,17.1,2,1.7,15.8,15.6,7.60E-04,4.00E-04,1.07E-03,3.20E-04,
2019/5/9 14:00,17.3,16.9,17.1,17,17,17.1,2,1.7,15.9,15.6,9.70E-04,4.10E-04,1.26E-03,3.20E-04,
2019/5/9 15:00,17.3,16.9,17.1,17,17.1,17.2,2,1.7,15.8,15.8,1.03E-03,4.00E-04,9.00E-04,3.50E-04,
2019/5/9 16:00,17.3,16.9,17.1,17,17.1,17.2,2,1.7,15.9,15.7,1.26E-03,3.70E-04,8.60E-04,3.50E-04,
2019/5/9 17:00,17.3,17,17.1,17,17.1,17.2,2,1.7,15.9,15.8,9.60E-04,3.90E-04,1.00E-03,3.30E-04,
2019/5/9 18:00,17.3,17,17.1,17,17.1,17.2,2,1.7,15.9,15.8,9.50E-04,4.00E-04,1.14E-03,3.30E-04,
2019/5/9 19:00,17.3,17,17.1,17,17.1,17.2,2,1.7,15.9,15.8,1.07E-03,3.90E-04,9.30E-04,3.50E-04,
2019/5/9 20:00,17.3,17,17.2,17.1,17.1,17.2,2,1.7,16,15.8,8.00E-04,3.70E-04,1.06E-03,3.20E-04,
2019/5/9 21:00,17.3,17,17.1,17,17.1,17.2,2,1.7,16,15.8,8.40E-04,4.00E-04,1.06E-03,3.60E-04,
2019/5/9 22:00,17.3,17,17.1,17,17.1,17.2,2,1.7,15.9,15.8,9.00E-04,4.10E-04,9.60E-04,3.40E-04,
2019/5/9 23:00,17.3,17,17.1,17.1,17.1,17.2,2,1.7,16,15.8,4.40E-04,4.10E-04,1.17E-03,3.40E-04,
2019/5/10 0:00,17.3,17,17.1,17.1,17.1,17.2,2,1.7,16,15.8,8.10E-04,4.10E-04,1.16E-03,3.30E-04,
2019/5/10 1:00,17.4,17,17.2,17.1,17.1,17.2,2,1.7,16,15.8,8.60E-04,4.00E-04,9.00E-04,3.60E-04,
2019/5/10 2:00,17.3,17,17.2,17.1,17.1,17.2,2,1.7,16,15.8,8.70E-04,3.70E-04,1.14E-03,3.20E-04,
2019/5/10 3:00,17.3,17,17.1,17,17.1,17.2,2,1.7,16,15.8,8.90E-04,3.80E-04,1.02E-03,3.50E-04,
2019/5/10 4:00,17.3,17,17.2,17.1,17.1,17.2,2,1.7,16,15.8,8.70E-04,4.00E-04,1.28E-03,3.20E-04,
2019/5/10 5:00,17.4,17,17.2,17.1,17.1,17.2,2,1.7,16,15.8,1.03E-03,4.10E-04,9.10E-04,3.30E-04,
2019/5/10 6:00,17.4,17,17.2,17.1,17.2,17.2,2,1.7,16,15.8,7.20E-04,4.20E-04,7.70E-04,3.60E-04,
2019/5/10 7:00,17.4,17,17.2,17.1,17.2,17.2,2,1.7,16,15.8,1.03E-03,3.90E-04,1.05E-03,3.40E-04,
2019/5/10 8:00,17.4,17,17.2,17.1,17.2,17.2,2,1.7,16,15.8,9.20E-04,3.70E-04,9.70E-04,3.50E-04,
2019/5/10 9:00,17.4,17,17.2,17.1,17.2,17.2,2,1.7,16,15.9,1.05E-03,3.80E-04,1.19E-03,3.40E-04,
2019/5/10 10:00,17.4,17,17.2,17.1,17.2,17.2,2,1.7,16.1,15.9,1.00E-03,3.90E-04,1.06E-03,3.50E-04,
2019/5/10 11:00,17.4,17,17.2,17.1,17.2,17.2,2.5,1.7,16.1,16,8.00E-04,3.80E-04,1.12E-03,3.40E-04,
2019/5/10 12:00,17.4,17,17.2,17.1,17.2,17.2,2.5,1.7,16.2,16,1.06E-03,4.00E-04,1.14E-03,3.50E-04,
2019/5/10 13:00,17.4,17.1,17.2,17.2,17.2,17.2,2.5,1.7,16.2,16,9.50E-04,4.00E-04,9.50E-04,3.50E-04,
2019/5/10 14:00,17.4,17,17.2,17.1,17.2,17.2,2.5,1.7,16.2,16,1.04E-03,3.70E-04,1.06E-03,3.30E-04,
2019/5/10 15:00,17.4,17,17.2,17.2,17.2,17.2,2.5,1.7,16.2,16.1,7.60E-04,3.90E-04,1.17E-03,3.40E-04,
2019/5/10 16:00,17.4,17,17.2,17.1,17.2,17.2,2.5,1.7,16.3,16,9.80E-04,3.80E-04,1.20E-03,3.20E-04,
2019/5/10 17:00,17.4,17.1,17.2,17.2,17.2,17.2,2.5,1.7,16.2,16.1,1.07E-03,4.00E-04,8.90E-04,3.50E-04,
2019/5/10 18:00,17.4,17,17.2,17.2,17.2,17.3,2.5,1.7,16.2,16.1,1.05E-03,4.10E-04,1.05E-03,3.40E-04,
2019/5/10 19:00,17.4,17.1,17.2,17.1,17.2,17.2,2.5,1.7,16.3,16.1,1.00E-03,3.80E-04,1.17E-03,3.30E-04,
2019/5/10 20:00,17.4,17.1,17.2,17.2,17.2,17.3,2.5,1.7,16.3,16.1,9.90E-04,3.90E-04,1.04E-03,3.40E-04,
2019/5/10 21:00,17.4,17.1,17.2,17.2,17.2,17.3,2.5,1.7,16.3,16.1,9.80E-04,3.90E-04,1.09E-03,3.20E-04,
2019/5/10 22:00,17.4,17.1,17.2,17.2,17.2,17.3,2.5,1.7,16.3,16.1,8.40E-04,4.00E-04,1.07E-03,3.40E-04,
2019/5/10 23:00,17.4,17.1,17.2,17.2,17.2,17.3,2.5,1.7,16.3,16.1,7.70E-04,4.20E-04,1.02E-03,3.20E-04,
2019/5/11 0:00,17.5,17.1,17.2,17.2,17.2,17.3,2.5,1.7,16.3,16.1,1.05E-03,3.60E-04,1.21E-03,3.30E-04,
2019/5/11 1:00,17.4,17.1,17.2,17.2,17.2,17.3,2.5,1.7,16.3,16.1,9.40E-04,4.10E-04,1.11E-03,3.40E-04,
2019/5/11 2:00,17.4,17.1,17.2,17.2,17.2,17.3,2.5,1.7,16.3,16.1,1.14E-03,4.00E-04,1.13E-03,3.20E-04,
2019/5/11 3:00,17.5,17.1,17.3,17.2,17.2,17.3,2.5,1.7,16.3,16.1,8.70E-04,3.60E-04,1.01E-03,3.40E-04,
2019/5/11 4:00,17.4,17.1,17.3,17.2,17.2,17.3,2.5,1.7,16.3,16.1,1.11E-03,3.90E-04,1.18E-03,3.40E-04,
2019/5/11 5:00,17.5,17.1,17.3,17.2,17.2,17.3,2.5,1.7,16.3,16.1,7.10E-04,4.30E-04,1.07E-03,3.20E-04,
2019/5/11 6:00,17.5,17.1,17.3,17.2,17.2,17.3,2.5,1.7,16.3,16.1,1.14E-03,3.50E-04,1.12E-03,3.40E-04,
2019/5/11 7:00,17.5,17.1,17.3,17.2,17.3,17.3,2.5,1.7,16.3,16.1,1.33E-03,3.60E-04,1.12E-03,3.20E-04,
2019/5/11 8:00,17.5,17.1,17.3,17.2,17.2,17.3,2.5,1.7,16.3,16.1,-,-,1.16E-03,3.40E-04,
2019/5/11 9:00,17.5,17.1,17.3,17.2,17.3,17.3,2.5,1.7,16.3,16.1,6.40E-04,3.90E-04,1.07E-03,3.40E-04,
2019/5/11 10:00,17.5,17.2,17.3,17.2,17.3,17.3,2.5,1.7,16.3,16.1,1.12E-03,3.80E-04,1.26E-03,3.40E-04,
2019/5/11 11:00,17.5,17.1,17.3,17.2,17.3,17.3,2.5,1.7,16.3,16.2,7.90E-04,4.20E-04,1.19E-03,3.40E-04,
2019/5/11 12:00,17.5,17.2,17.3,17.2,17.3,17.3,2.5,1.7,16.4,16.3,9.60E-04,4.20E-04,1.17E-03,3.20E-04,
2019/5/11 13:00,17.5,17.1,17.3,17.2,17.3,17.3,2.5,1.7,16.4,16.3,8.30E-04,3.60E-04,1.12E-03,3.40E-04,
2019/5/11 14:00,17.5,17.1,17.3,17.2,17.3,17.3,2.5,1.7,16.5,16.2,8.20E-04,3.80E-04,1.30E-03,3.20E-04,
2019/5/11 15:00,17.5,17.2,17.3,17.2,17.3,17.4,2.5,1.7,16.4,16.3,9.90E-04,4.10E-04,7.80E-04,3.60E-04,
2019/5/11 16:00,17.5,17.2,17.3,17.2,17.3,17.4,2.5,1.7,16.5,16.3,9.40E-04,3.80E-04,9.40E-04,3.50E-04,
2019/5/11 17:00,17.5,17.2,17.3,17.3,17.3,17.4,2.5,1.7,16.5,16.3,1.02E-03,4.20E-04,9.70E-04,3.40E-04,
2019/5/11 18:00,17.5,17.2,17.3,17.2,17.3,17.4,2.5,1.7,16.5,16.3,9.50E-04,3.70E-04,1.23E-03,3.30E-04,
2019/5/11 19:00,17.5,17.2,17.3,17.3,17.3,17.4,2.5,1.7,16.5,16.3,9.70E-04,4.10E-04,1.13E-03,3.30E-04,
2019/5/11 20:00,17.5,17.2,17.3,17.3,17.3,17.4,2.5,1.7,16.5,16.3,9.80E-04,4.10E-04,1.00E-03,3.30E-04,
2019/5/11 21:00,17.5,17.2,17.3,17.3,17.3,17.4,2.5,1.7,16.5,16.3,9.60E-04,4.00E-04,9.40E-04,3.30E-04,
2019/5/11 22:00,17.5,17.2,17.3,17.3,17.3,17.4,2.5,1.7,16.5,16.3,1.10E-03,4.10E-04,1.11E-03,3.30E-04,
2019/5/11 23:00,17.5,17.2,17.3,17.3,17.3,17.4,2.5,1.7,16.5,16.3,1.07E-03,3.60E-04,1.24E-03,3.40E-04,
2019/5/12 0:00,17.6,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.5,16.3,1.06E-03,4.20E-04,1.11E-03,3.60E-04,
2019/5/12 1:00,17.6,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.5,16.3,1.00E-03,4.10E-04,1.14E-03,3.20E-04,
2019/5/12 2:00,17.6,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.5,16.3,9.20E-04,4.00E-04,1.18E-03,3.40E-04,
2019/5/12 3:00,17.6,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.5,16.3,1.12E-03,3.60E-04,1.06E-03,3.50E-04,
2019/5/12 4:00,17.5,17.2,17.3,17.3,17.3,17.4,2.5,1.7,16.5,16.3,1.15E-03,3.70E-04,1.13E-03,3.30E-04,
2019/5/12 5:00,17.6,17.2,17.3,17.3,17.3,17.4,2.5,1.7,16.5,16.3,6.90E-04,3.90E-04,1.18E-03,3.40E-04,
2019/5/12 6:00,17.5,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.5,16.3,1.26E-03,3.90E-04,1.18E-03,3.60E-04,
2019/5/12 7:00,17.5,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.5,16.3,1.01E-03,3.80E-04,9.30E-04,3.40E-04,
2019/5/12 8:00,17.6,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.5,16.3,1.18E-03,3.90E-04,1.17E-03,3.30E-04,
2019/5/12 9:00,17.6,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.5,16.3,9.00E-04,4.10E-04,1.09E-03,3.20E-04,
2019/5/12 10:00,17.6,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.5,16.3,9.50E-04,3.90E-04,9.80E-04,3.40E-04,
2019/5/12 11:00,17.6,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.5,16.3,1.03E-03,3.90E-04,1.20E-03,3.40E-04,
2019/5/12 12:00,17.6,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.5,16.3,8.60E-04,3.90E-04,1.02E-03,3.40E-04,
2019/5/12 13:00,17.6,17.2,17.4,17.3,17.4,17.4,2.5,1.7,16.5,16.3,1.00E-03,3.80E-04,1.28E-03,3.30E-04,
2019/5/12 14:00,17.6,17.2,17.4,17.3,17.4,17.4,2.5,1.7,16.5,16.4,9.60E-04,3.60E-04,9.80E-04,3.40E-04,
2019/5/12 15:00,17.6,17.2,17.4,17.3,17.3,17.4,2.5,1.7,16.6,16.3,6.50E-04,4.00E-04,1.19E-03,3.20E-04,
2019/5/12 16:00,17.6,17.3,17.4,17.3,17.4,17.5,2.5,1.7,16.6,16.4,1.06E-03,4.00E-04,9.00E-04,3.30E-04,
2019/5/12 17:00,17.6,17.2,17.4,17.3,17.4,17.5,2.5,1.7,16.6,16.4,1.16E-03,4.10E-04,1.32E-03,3.30E-04,
2019/5/12 18:00,17.6,17.2,17.4,17.3,17.4,17.5,2.5,1.7,16.6,16.3,1.02E-03,4.10E-04,9.50E-04,3.50E-04,
2019/5/12 19:00,17.6,17.2,17.4,17.3,17.4,17.5,2.5,1.7,16.6,16.4,1.04E-03,3.90E-04,1.35E-03,3.30E-04,
2019/5/12 20:00,17.6,17.2,17.4,17.3,17.4,17.4,2.5,1.7,16.6,16.5,7.80E-04,4.30E-04,9.30E-04,3.30E-04,
2019/5/12 21:00,17.6,17.2,17.4,17.3,17.4,17.5,2.5,1.7,16.6,16.3,8.10E-04,4.30E-04,1.14E-03,3.30E-04,
2019/5/12 22:00,17.6,17.2,17.4,17.3,17.4,17.5,2.5,1.7,16.5,16.4,9.40E-04,4.20E-04,1.11E-03,3.50E-04,
2019/5/12 23:00,17.6,17.2,17.4,17.3,17.4,17.5,2.5,1.7,16.6,16.3,8.30E-04,4.00E-04,1.03E-03,3.40E-04,
2019/5/13 0:00,17.6,17.2,17.4,17.3,17.4,17.4,2.5,1.7,16.5,16.3,9.50E-04,3.90E-04,8.40E-04,3.50E-04,
2019/5/13 1:00,17.6,17.2,17.4,17.3,17.4,17.5,2.5,1.7,16.5,16.3,1.18E-03,3.70E-04,1.13E-03,3.40E-04,
2019/5/13 2:00,17.6,17.2,17.4,17.3,17.4,17.5,2.5,1.7,16.5,16.3,8.60E-04,3.80E-04,1.33E-03,3.20E-04,
2019/5/13 3:00,17.6,17.3,17.4,17.4,17.4,17.5,2.5,1.7,16.5,16.2,1.11E-03,4.10E-04,1.19E-03,3.20E-04,
2019/5/13 4:00,17.6,17.3,17.4,17.4,17.4,17.5,2.5,1.7,16.5,16.2,1.22E-03,3.90E-04,1.20E-03,3.40E-04,
2019/5/13 5:00,17.6,17.3,17.4,17.4,17.4,17.5,2.5,1.7,16.4,16.2,1.24E-03,3.70E-04,1.20E-03,3.40E-04,
2019/5/13 6:00,17.6,17.3,17.4,17.4,17.4,17.5,2.5,1.7,16.4,16.3,1.01E-03,3.80E-04,1.03E-03,3.30E-04,
2019/5/13 7:00,17.6,17.3,17.5,17.4,17.4,17.5,2.5,1.7,16.5,16.2,1.02E-03,3.60E-04,1.16E-03,3.40E-04,
2019/5/13 8:00,17.6,17.2,17.4,17.3,17.4,17.5,2.5,1.7,16.4,16.2,9.70E-04,4.20E-04,1.31E-03,3.30E-04,
2019/5/13 9:00,17.6,17.3,17.5,17.4,17.4,17.5,2.5,1.7,16.4,16.2,1.07E-03,3.70E-04,1.10E-03,3.30E-04,
2019/5/13 10:00,17.6,17.3,17.4,17.4,17.4,17.5,2.5,1.7,16.5,16.3,1.29E-03,3.60E-04,1.09E-03,3.50E-04,
2019/5/13 11:00,17.6,17.3,17.4,17.4,17.4,17.5,2.3,1.6,16.4,16.1,9.30E-04,4.20E-04,1.13E-03,3.40E-04,
2019/5/13 12:00,17.6,17.3,17.4,17.4,17.4,17.5,2.3,1.6,16.4,16.2,9.00E-04,4.20E-04,1.03E-03,3.50E-04,
2019/5/13 13:00,17.6,17.3,17.5,17.4,17.4,17.5,2.3,1.6,16.4,16.3,1.04E-03,3.80E-04,1.09E-03,3.20E-04,
2019/5/13 14:00,17.6,17.3,17.4,17.4,17.4,17.5,2.4,1.6,16.4,16.2,7.80E-04,4.10E-04,8.70E-04,3.30E-04,
2019/5/13 15:00,17.6,17.3,17.4,17.4,17.4,17.5,2.3,1.6,16.4,16.2,1.27E-03,3.60E-04,1.03E-03,3.30E-04,
2019/5/13 16:00,17.6,17.3,17.5,17.4,17.4,17.5,2.3,1.6,16.5,16.3,9.90E-04,4.20E-04,9.90E-04,3.40E-04,
2019/5/13 17:00,17.6,17.3,17.4,17.4,17.4,17.5,2.4,1.6,16.4,16.2,8.10E-04,3.90E-04,1.24E-03,3.40E-04,
2019/5/13 18:00,17.7,17.3,17.5,17.4,17.4,17.5,2.3,1.6,16.4,16.3,6.70E-04,3.90E-04,1.22E-03,3.20E-04,
2019/5/13 19:00,17.6,17.3,17.5,17.4,17.4,17.5,2.5,1.7,16.5,16.3,8.60E-04,3.70E-04,1.13E-03,3.30E-04,
2019/5/13 20:00,17.7,17.3,17.5,17.4,17.4,17.5,2.5,1.7,16.5,16.3,1.34E-03,3.40E-04,9.90E-04,3.50E-04,
2019/5/13 21:00,17.7,17.3,17.5,17.4,17.5,17.5,2.5,1.7,16.5,16.3,8.50E-04,3.80E-04,1.28E-03,3.50E-04,
2019/5/13 22:00,17.7,17.3,17.5,17.4,17.4,17.5,2.5,1.7,16.5,16.2,8.60E-04,4.10E-04,1.10E-03,3.40E-04,
2019/5/13 23:00,17.7,17.3,17.5,17.4,17.5,17.5,2.5,1.7,16.5,16.3,1.11E-03,3.90E-04,1.12E-03,3.20E-04,
2019/5/14 0:00,17.7,17.3,17.5,17.4,17.4,17.5,2.5,1.7,16.5,16.3,7.70E-04,3.70E-04,1.13E-03,3.50E-04,
2019/5/14 1:00,17.7,17.3,17.5,17.4,17.5,17.5,2.5,1.7,16.5,16.3,9.90E-04,4.10E-04,9.00E-04,3.40E-04,
2019/5/14 2:00,17.7,17.3,17.5,17.4,17.5,17.5,2.5,1.7,16.4,16.3,1.24E-03,3.50E-04,1.04E-03,3.30E-04,
2019/5/14 3:00,17.7,17.3,17.5,17.4,17.5,17.5,2.5,1.7,16.5,16.3,7.80E-04,3.70E-04,1.20E-03,3.40E-04,
2019/5/14 4:00,17.7,17.3,17.5,17.4,17.5,17.6,2.5,1.7,16.5,16.3,1.01E-03,4.00E-04,1.11E-03,3.50E-04,
2019/5/14 5:00,17.7,17.3,17.5,17.4,17.5,17.5,2.5,1.7,16.5,16.2,8.90E-04,3.70E-04,1.18E-03,3.50E-04,
2019/5/14 6:00,17.7,17.3,17.5,17.4,17.5,17.6,2.5,1.7,16.5,16.3,8.70E-04,4.10E-04,8.80E-04,3.50E-04,
2019/5/14 7:00,17.7,17.3,17.5,17.4,17.5,17.6,2.5,1.7,16.4,16.3,1.02E-03,4.10E-04,9.90E-04,3.40E-04,
2019/5/14 8:00,17.7,17.3,17.5,17.5,17.5,17.6,2.5,1.7,16.4,16.2,1.17E-03,3.90E-04,1.30E-03,3.70E-04,
2019/5/14 9:00,17.7,17.3,17.5,17.4,17.5,17.6,2.5,1.7,16.5,16.2,9.70E-04,3.80E-04,1.13E-03,3.30E-04,
2019/5/14 10:00,17.7,17.3,17.5,17.4,17.5,17.5,2.5,1.7,16.5,16.3,9.60E-04,4.20E-04,1.25E-03,3.40E-04,
2019/5/14 11:00,17.7,17.4,17.5,17.5,17.5,17.6,2.5,1.7,16.5,16.3,1.07E-03,4.00E-04,1.07E-03,3.20E-04,
2019/5/14 12:00,17.7,17.3,17.5,17.5,17.5,17.6,2.5,1.7,16.5,16.3,9.90E-04,3.70E-04,1.00E-03,3.40E-04,
2019/5/14 13:00,17.7,17.3,17.5,17.5,17.5,17.6,2.5,1.7,16.5,16.3,8.60E-04,4.10E-04,9.70E-04,3.30E-04,
2019/5/14 14:00,17.7,17.4,17.5,17.4,17.5,17.6,2.5,1.7,16.5,16.3,1.07E-03,3.90E-04,1.07E-03,3.40E-04,
2019/5/14 15:00,17.7,17.4,17.5,17.4,17.5,17.6,2.5,1.7,16.5,16.4,9.30E-04,3.90E-04,1.09E-03,3.30E-04,
2019/5/14 16:00,17.7,17.3,17.5,17.4,17.5,17.6,2.5,1.7,16.5,16.3,9.90E-04,3.80E-04,1.37E-03,3.10E-04,
2019/5/14 17:00,17.7,17.4,17.5,17.4,17.5,17.6,2.5,1.7,16.5,16.3,1.20E-03,3.60E-04,9.80E-04,3.30E-04,
2019/5/14 18:00,17.7,17.3,17.5,17.4,17.5,17.5,2.5,1.7,16.5,16.3,9.00E-04,4.00E-04,1.07E-03,3.40E-04,
2019/5/14 19:00,17.7,17.4,17.5,17.4,17.5,17.6,2.5,1.7,16.6,16.4,1.05E-03,3.70E-04,1.01E-03,3.40E-04,
2019/5/14 20:00,17.7,17.4,17.5,17.5,17.5,17.6,2.5,1.7,16.6,16.4,7.70E-04,4.20E-04,1.14E-03,3.30E-04,
2019/5/14 21:00,17.7,17.4,17.5,17.5,17.5,17.6,2.5,1.7,16.6,16.4,8.20E-04,3.90E-04,1.08E-03,3.50E-04,
2019/5/14 22:00,17.7,17.4,17.6,17.5,17.5,17.6,2.5,1.7,16.6,16.4,7.10E-04,4.20E-04,1.16E-03,3.30E-04,
2019/5/14 23:00,17.8,17.4,17.6,17.5,17.5,17.6,2.5,1.7,16.6,16.4,8.80E-04,3.70E-04,9.50E-04,3.30E-04,
2019/5/15 0:00,17.7,17.4,17.6,17.5,17.5,17.6,2.5,1.7,16.5,16.4,8.00E-04,3.80E-04,1.06E-03,3.30E-04,
2019/5/15 1:00,17.7,17.4,17.6,17.5,17.5,17.6,2.5,1.7,16.6,16.5,9.80E-04,4.00E-04,1.34E-03,3.20E-04,
2019/5/15 2:00,17.7,17.4,17.6,17.5,17.5,17.6,2.5,1.7,16.6,16.4,1.04E-03,4.00E-04,1.26E-03,3.40E-04,
2019/5/15 3:00,17.7,17.4,17.6,17.5,17.5,17.6,2.5,1.7,16.6,16.4,9.10E-04,3.90E-04,1.27E-03,3.30E-04,
2019/5/15 4:00,17.8,17.4,17.6,17.5,17.6,17.6,2.5,1.7,16.6,16.4,9.10E-04,4.20E-04,1.01E-03,3.60E-04,
2019/5/15 5:00,17.8,17.4,17.6,17.5,17.6,17.6,2.5,1.7,16.6,16.4,7.80E-04,4.20E-04,1.13E-03,3.30E-04,
2019/5/15 6:00,17.8,17.4,17.6,17.5,17.6,17.6,2.5,1.7,16.6,16.4,1.01E-03,4.00E-04,8.00E-04,3.60E-04,
2019/5/15 7:00,17.8,17.4,17.6,17.5,17.6,17.7,2.5,1.7,16.6,16.4,9.60E-04,4.00E-04,1.13E-03,3.30E-04,
2019/5/15 8:00,17.8,17.4,17.6,17.5,17.6,17.7,2.5,1.7,16.5,16.4,7.50E-04,4.10E-04,9.60E-04,3.40E-04,
2019/5/15 9:00,17.8,17.4,17.6,17.5,17.6,17.6,2.5,1.7,16.6,16.4,8.10E-04,4.00E-04,1.08E-03,3.40E-04,
2019/5/15 10:00,17.8,17.4,17.6,17.6,17.6,17.7,2.5,1.7,16.6,16.3,1.07E-03,3.90E-04,1.19E-03,3.40E-04,
2019/5/15 11:00,17.8,17.4,17.6,17.5,17.6,17.7,2.5,1.7,16.6,16.4,1.11E-03,3.90E-04,1.05E-03,3.60E-04,
2019/5/15 12:00,17.8,17.5,17.6,17.5,17.6,17.7,2.5,1.7,16.6,16.5,8.00E-04,4.30E-04,1.08E-03,3.40E-04,
2019/5/15 13:00,17.8,17.5,17.6,17.5,17.6,17.7,2.5,1.7,16.6,16.4,1.04E-03,4.00E-04,1.27E-03,3.20E-04,
2019/5/15 14:00,17.8,17.5,17.6,17.6,17.6,17.7,2.5,1.7,16.6,16.4,1.03E-03,3.60E-04,1.03E-03,3.20E-04,
2019/5/15 15:00,17.8,17.5,17.6,17.5,17.6,17.7,2.5,1.7,16.6,16.5,1.23E-03,3.70E-04,1.15E-03,3.20E-04,
2019/5/15 16:00,17.8,17.5,17.6,17.6,17.6,17.7,2.5,1.7,16.6,16.5,9.40E-04,4.00E-04,9.50E-04,3.50E-04,
2019/5/15 17:00,17.8,17.4,17.6,17.5,17.6,17.6,2.5,1.7,16.6,16.4,1.06E-03,3.90E-04,1.05E-03,3.30E-04,
2019/5/15 18:00,17.8,17.5,17.7,17.6,17.6,17.7,2.5,1.7,16.6,16.5,6.30E-04,3.80E-04,9.90E-04,3.40E-04,
2019/5/15 19:00,17.8,17.5,17.7,17.6,17.6,17.7,2.5,1.7,16.6,16.5,1.05E-03,3.90E-04,9.00E-04,3.50E-04,
2019/5/15 20:00,17.8,17.5,17.7,17.6,17.6,17.7,2.5,1.7,16.6,16.5,1.05E-03,3.80E-04,1.07E-03,3.40E-04,
2019/5/15 21:00,17.9,17.5,17.7,17.6,17.6,17.7,2.5,1.7,16.6,16.5,9.80E-04,3.70E-04,9.90E-04,3.30E-04,
2019/5/15 22:00,17.8,17.5,17.6,17.6,17.6,17.7,2.5,1.7,16.6,16.5,9.40E-04,3.90E-04,1.13E-03,3.40E-04,
2019/5/15 23:00,17.9,17.5,17.7,17.6,17.6,17.7,2.5,1.7,16.6,16.5,8.30E-04,3.90E-04,1.06E-03,3.20E-04,
2019/5/16 0:00,17.9,17.5,17.7,17.6,17.6,17.7,2.5,1.7,16.6,16.4,8.10E-04,3.70E-04,1.06E-03,3.40E-04,
2019/5/16 1:00,17.9,17.5,17.7,17.6,17.6,17.7,2.5,1.7,16.6,16.5,1.01E-03,4.00E-04,1.09E-03,3.50E-04,
2019/5/16 2:00,17.9,17.5,17.7,17.6,17.6,17.7,2.5,1.7,16.6,16.5,1.17E-03,3.90E-04,9.90E-04,3.30E-04,
2019/5/16 3:00,17.9,17.5,17.7,17.6,17.7,17.8,2.5,1.7,16.6,16.4,9.20E-04,4.10E-04,1.17E-03,3.30E-04,
2019/5/16 4:00,17.9,17.5,17.7,17.6,17.7,17.8,2.5,1.7,16.6,16.5,1.05E-03,3.50E-04,1.09E-03,3.30E-04,
2019/5/16 5:00,17.9,17.6,17.7,17.6,17.7,17.8,2.5,1.7,16.6,16.5,6.90E-04,4.10E-04,1.16E-03,3.30E-04,
2019/5/16 6:00,17.9,17.6,17.7,17.6,17.7,17.8,2.5,1.7,16.6,16.5,7.00E-04,4.20E-04,1.26E-03,3.30E-04,
2019/5/16 7:00,17.9,17.6,17.7,17.6,17.7,17.8,2.5,1.7,16.6,16.4,9.50E-04,3.70E-04,9.50E-04,3.50E-04,
2019/5/16 8:00,17.9,17.6,17.7,17.6,17.7,17.8,2.5,1.7,16.6,16.4,9.70E-04,3.70E-04,1.16E-03,3.40E-04,
2019/5/16 9:00,17.9,17.5,17.7,17.6,17.7,17.7,2.5,1.7,16.6,16.5,1.19E-03,3.90E-04,1.15E-03,3.40E-04,
2019/5/16 10:00,17.9,17.5,17.7,17.6,17.6,17.7,2.5,1.7,16.6,16.4,9.60E-04,3.90E-04,1.11E-03,3.20E-04,
2019/5/16 11:00,17.9,17.5,17.7,17.6,17.7,17.7,2.5,1.7,16.6,16.5,8.70E-04,4.10E-04,1.01E-03,3.30E-04,
2019/5/16 12:00,17.9,17.5,17.7,17.6,17.7,17.8,2.5,1.7,16.7,16.5,9.10E-04,3.90E-04,1.18E-03,3.30E-04,
2019/5/16 13:00,17.9,17.5,17.7,17.6,17.7,17.8,2.5,1.7,16.7,16.5,7.30E-04,4.30E-04,1.08E-03,3.50E-04,
2019/5/16 14:00,17.9,17.6,17.7,17.6,17.7,17.8,2.5,1.7,16.6,16.6,7.80E-04,3.80E-04,1.14E-03,3.50E-04,
2019/5/16 15:00,18,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.7,16.5,1.00E-03,3.50E-04,1.13E-03,3.20E-04,
2019/5/16 16:00,17.9,17.6,17.7,17.7,17.7,17.8,2.5,1.7,16.8,16.5,8.70E-04,3.70E-04,1.29E-03,3.20E-04,
2019/5/16 17:00,17.9,17.5,17.7,17.6,17.7,17.8,2.5,1.7,16.8,16.6,9.10E-04,3.50E-04,9.70E-04,3.60E-04,
2019/5/16 18:00,17.9,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.7,16.6,1.14E-03,3.40E-04,8.70E-04,3.40E-04,
2019/5/16 19:00,17.9,17.6,17.7,17.6,17.7,17.8,2.5,1.7,16.7,16.6,9.80E-04,4.00E-04,9.80E-04,3.40E-04,
2019/5/16 20:00,17.9,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.7,16.6,8.70E-04,3.90E-04,1.11E-03,3.50E-04,
2019/5/16 21:00,17.9,17.6,17.7,17.6,17.7,17.8,2.5,1.7,16.7,16.5,1.07E-03,3.70E-04,1.18E-03,3.40E-04,
2019/5/16 22:00,17.9,17.6,17.7,17.7,17.7,17.8,2.5,1.7,16.8,16.5,8.70E-04,4.00E-04,9.70E-04,3.60E-04,
2019/5/16 23:00,17.9,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.7,16.5,1.05E-03,3.80E-04,1.18E-03,3.30E-04,
2019/5/17 0:00,17.9,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.7,16.6,1.06E-03,4.10E-04,9.70E-04,3.30E-04,
2019/5/17 1:00,18,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.7,16.5,7.70E-04,3.50E-04,1.24E-03,3.20E-04,
2019/5/17 2:00,18,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.7,16.6,9.40E-04,3.60E-04,1.05E-03,3.20E-04,
2019/5/17 3:00,17.9,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.7,16.4,9.20E-04,3.70E-04,1.30E-03,3.40E-04,
2019/5/17 4:00,17.9,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.7,16.5,8.50E-04,4.00E-04,8.70E-04,3.70E-04,
2019/5/17 5:00,18,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.7,16.4,1.09E-03,3.90E-04,1.13E-03,3.30E-04,
2019/5/17 6:00,18,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.6,16.5,1.27E-03,3.70E-04,1.22E-03,3.30E-04,
2019/5/17 7:00,18,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.6,16.5,1.06E-03,3.50E-04,1.20E-03,3.40E-04,
2019/5/17 8:00,18,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.6,16.5,1.04E-03,4.00E-04,1.19E-03,3.50E-04,
2019/5/17 9:00,18,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.6,16.5,8.70E-04,4.10E-04,9.60E-04,3.40E-04,
2019/5/17 10:00,18,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.7,16.6,6.70E-04,4.00E-04,1.15E-03,3.20E-04,
2019/5/17 11:00,18,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.8,16.5,7.40E-04,4.10E-04,1.14E-03,3.20E-04,
2019/5/17 12:00,18,17.6,17.8,17.7,17.8,17.9,2.5,1.7,16.8,16.6,6.50E-04,4.20E-04,1.05E-03,3.40E-04,
2019/5/17 13:00,18,17.6,17.8,17.7,17.8,17.8,2.5,1.7,16.8,16.6,8.30E-04,3.70E-04,1.20E-03,3.30E-04,
2019/5/17 14:00,18,17.6,17.8,17.7,17.7,17.8,2.5,1.7,16.8,16.6,7.80E-04,4.10E-04,8.50E-04,3.40E-04,
2019/5/17 15:00,18.1,17.7,17.8,17.8,17.8,17.9,2.5,1.7,16.8,16.6,9.30E-04,4.00E-04,1.13E-03,3.30E-04,
2019/5/17 16:00,18,17.7,17.8,17.7,17.8,17.9,2.5,1.7,16.8,16.6,9.10E-04,4.00E-04,1.08E-03,3.40E-04,
2019/5/17 17:00,18,17.7,17.8,17.7,17.8,17.9,2.5,1.7,16.8,16.7,7.60E-04,4.10E-04,1.00E-03,3.30E-04,
2019/5/17 18:00,18,17.7,17.8,17.7,17.8,17.9,2.5,1.7,16.9,16.6,8.70E-04,4.00E-04,1.12E-03,3.30E-04,
2019/5/17 19:00,18,17.7,17.8,17.7,17.8,17.9,2.5,1.7,16.8,16.7,9.70E-04,3.90E-04,1.10E-03,3.30E-04,
2019/5/17 20:00,18,17.6,17.8,17.7,17.8,17.9,2.5,1.7,16.9,16.7,8.00E-04,4.10E-04,1.08E-03,3.30E-04,
2019/5/17 21:00,18,17.6,17.8,17.7,17.8,17.9,2.5,1.7,16.8,16.6,1.04E-03,3.80E-04,1.18E-03,3.20E-04,
2019/5/17 22:00,18,17.7,17.8,17.7,17.8,17.9,2.4,1.7,16.9,16.8,8.70E-04,4.10E-04,9.80E-04,3.30E-04,
2019/5/17 23:00,18,17.7,17.8,17.7,17.8,17.9,2.5,1.7,16.9,16.7,8.00E-04,4.10E-04,1.01E-03,3.40E-04,
2019/5/18 0:00,18.1,17.7,17.8,17.8,17.8,17.9,2.5,1.7,16.9,16.7,1.12E-03,3.80E-04,9.30E-04,3.40E-04,
2019/5/18 1:00,18.1,17.7,17.9,17.8,17.8,17.9,2.5,1.7,16.9,16.6,9.60E-04,4.00E-04,1.20E-03,3.30E-04,
2019/5/18 2:00,18.1,17.7,17.9,17.8,17.8,17.9,2.5,1.7,16.8,16.7,9.10E-04,4.00E-04,1.11E-03,3.40E-04,
2019/5/18 3:00,18.1,17.7,17.9,17.8,17.8,17.9,2.5,1.7,16.8,16.7,8.50E-04,4.10E-04,1.24E-03,3.30E-04,
2019/5/18 4:00,18.1,17.7,17.9,17.8,17.8,17.9,2.5,1.7,16.9,16.7,1.18E-03,4.00E-04,1.09E-03,3.40E-04,
2019/5/18 5:00,18.1,17.7,17.9,17.8,17.8,17.9,2.5,1.7,16.8,16.7,1.29E-03,3.50E-04,1.11E-03,3.40E-04,
2019/5/18 6:00,18.1,17.7,17.9,17.8,17.8,17.9,2.5,1.7,16.8,16.6,8.60E-04,3.90E-04,1.07E-03,3.40E-04,
2019/5/18 7:00,18.1,17.7,17.9,17.8,17.8,17.9,2.5,1.7,16.9,16.8,9.30E-04,4.10E-04,1.16E-03,3.40E-04,
2019/5/18 8:00,18.1,17.7,17.9,17.8,17.8,17.9,2.5,1.7,17,16.8,9.70E-04,3.60E-04,9.10E-04,3.30E-04,
2019/5/18 9:00,18.1,17.7,17.9,17.8,17.9,17.9,2.5,1.7,16.9,16.8,9.30E-04,3.90E-04,9.40E-04,3.50E-04,
2019/5/18 10:00,18.1,17.7,17.9,17.8,17.8,17.9,2.5,1.7,17,16.8,9.10E-04,4.00E-04,1.02E-03,3.50E-04,
2019/5/18 11:00,18.1,17.7,17.9,17.8,17.9,17.9,2.5,1.7,17,16.8,9.60E-04,4.10E-04,1.15E-03,3.30E-04,
2019/5/18 12:00,18.1,17.8,17.9,17.8,17.9,18,2.5,1.7,17.1,16.8,7.10E-04,4.10E-04,1.17E-03,3.30E-04,
2019/5/18 13:00,18.1,17.7,17.9,17.8,17.9,18,2.5,1.7,17,16.8,1.01E-03,4.20E-04,1.09E-03,3.40E-04,
2019/5/18 14:00,18.1,17.7,17.9,17.8,17.9,18,2.5,1.7,17,16.9,8.50E-04,4.00E-04,1.09E-03,3.30E-04,
2019/5/18 15:00,18.1,17.8,17.9,17.8,17.9,18,2.5,1.7,17.1,16.9,8.50E-04,4.10E-04,1.29E-03,3.30E-04,
2019/5/18 16:00,18.1,17.8,17.9,17.8,17.9,18,2.5,1.7,17.1,17,1.01E-03,4.00E-04,1.05E-03,3.50E-04,
2019/5/18 17:00,18.1,17.8,17.9,17.8,17.9,18,2.5,1.7,17.1,17,5.60E-04,4.20E-04,1.12E-03,3.30E-04,
2019/5/18 18:00,18.1,17.8,17.9,17.8,17.9,18,2.5,1.7,17.1,17,1.12E-03,4.10E-04,1.14E-03,3.70E-04,
2019/5/18 19:00,18.1,17.8,17.9,17.8,17.9,18,2.5,1.7,17.1,17,1.02E-03,4.10E-04,1.24E-03,3.20E-04,
2019/5/18 20:00,18.1,17.8,17.9,17.8,17.9,18,2.5,1.7,17.1,17,8.70E-04,3.50E-04,1.40E-03,3.30E-04,
2019/5/18 21:00,18.1,17.8,17.9,17.9,17.9,18,2.5,1.7,17.1,17,1.09E-03,3.90E-04,1.05E-03,3.40E-04,
2019/5/18 22:00,18.1,17.8,17.9,17.8,17.9,18,2.5,1.7,17.1,17,8.80E-04,3.70E-04,7.40E-04,3.50E-04,
2019/5/18 23:00,18.1,17.8,17.9,17.8,17.9,18,2.5,1.7,17.1,17,1.00E-03,4.00E-04,9.80E-04,3.50E-04,
2019/5/19 0:00,18.1,17.8,17.9,17.8,17.9,18,2.5,1.7,17.1,17,1.17E-03,4.00E-04,1.11E-03,3.40E-04,
2019/5/19 1:00,18.1,17.8,17.9,17.9,17.9,18,2.5,1.7,17.2,17,1.06E-03,4.10E-04,9.50E-04,3.70E-04,
2019/5/19 2:00,18.2,17.8,18,17.9,17.9,18,2.5,1.7,17.2,17.1,7.80E-04,3.80E-04,1.02E-03,3.70E-04,
2019/5/19 3:00,18.2,17.8,18,17.9,17.9,18,2.5,1.7,17.2,17,9.20E-04,4.20E-04,1.24E-03,3.20E-04,
2019/5/19 4:00,18.2,17.8,18,17.9,17.9,18.1,2.5,1.7,17.2,17,1.16E-03,4.00E-04,9.50E-04,3.40E-04,
2019/5/19 5:00,18.1,17.8,17.9,17.9,17.9,18,2.5,1.7,17.1,17.1,8.60E-04,4.00E-04,1.14E-03,3.30E-04,
2019/5/19 6:00,18.2,17.8,18,17.9,17.9,18,2.5,1.7,17.2,17,1.08E-03,4.00E-04,1.29E-03,3.30E-04,
2019/5/19 7:00,18.2,17.8,18,17.9,17.9,18.1,2.5,1.7,17.2,17.1,1.19E-03,3.80E-04,1.33E-03,3.30E-04,
2019/5/19 8:00,18.2,17.8,18,17.9,17.9,18.1,2.5,1.7,17.2,17.1,8.40E-04,4.40E-04,1.24E-03,3.30E-04,
2019/5/19 9:00,18.2,17.8,18,17.9,18,18.1,2.5,1.7,17.2,17,1.04E-03,4.00E-04,8.90E-04,3.50E-04,
2019/5/19 10:00,18.2,17.8,18,17.9,18,18.1,2.5,1.7,17.3,17.1,7.70E-04,3.90E-04,1.08E-03,3.30E-04,
2019/5/19 11:00,18.2,17.8,18,17.9,18,18.1,2.5,1.7,17.3,17.1,1.04E-03,4.00E-04,1.07E-03,3.30E-04,
2019/5/19 12:00,18.2,17.9,18,17.9,18,18.1,2.5,1.7,17.3,17.1,1.00E-03,3.90E-04,9.50E-04,3.30E-04,
2019/5/19 13:00,18.2,17.8,18,17.9,17.9,18.1,2.5,1.7,17.3,17.1,8.40E-04,4.30E-04,1.25E-03,3.30E-04,
2019/5/19 14:00,18.2,17.9,18,17.9,17.9,18.1,2.5,1.7,17.3,17.1,1.04E-03,3.90E-04,1.25E-03,3.20E-04,
2019/5/19 15:00,18.2,17.9,18,17.9,18,18.1,2.5,1.7,17.3,17.1,9.90E-04,4.10E-04,1.02E-03,3.40E-04,
2019/5/19 16:00,18.2,17.9,18,17.9,18,18.1,2.5,1.7,17.3,17.1,1.08E-03,3.80E-04,1.13E-03,3.40E-04,
2019/5/19 17:00,18.2,17.9,18,17.9,18,18.1,2.5,1.7,17.3,17.2,1.06E-03,3.90E-04,1.00E-03,3.50E-04,
2019/5/19 18:00,18.2,17.9,18.1,18,18,18.1,2.5,1.7,17.3,17.2,8.60E-04,3.90E-04,1.07E-03,3.30E-04,
2019/5/19 19:00,18.2,17.9,18.1,17.9,18,18.1,2.5,1.7,17.3,17.2,9.50E-04,4.10E-04,1.21E-03,3.40E-04,
2019/5/19 20:00,18.2,17.9,18.1,18,18,18.1,2.5,1.7,17.3,17.2,1.00E-03,3.80E-04,1.30E-03,3.10E-04,
2019/5/19 21:00,18.2,17.9,18,17.9,18,18.1,2.5,1.7,17.3,17.2,9.40E-04,3.60E-04,1.34E-03,3.40E-04,
2019/5/19 22:00,18.2,17.9,18.1,18,18,18.1,2.5,1.7,17.3,17.2,1.19E-03,3.90E-04,1.04E-03,3.30E-04,
2019/5/19 23:00,18.2,17.9,18.1,18,18,18.1,2.5,1.7,17.3,17.2,1.00E-03,4.10E-04,1.11E-03,3.20E-04,
2019/5/20 0:00,18.2,17.9,18.1,18,18,18.1,2.5,1.7,17.3,17.1,9.90E-04,4.00E-04,1.06E-03,3.30E-04,
2019/5/20 1:00,18.2,17.9,18.1,18,18,18.1,2.5,1.7,17.3,17.2,8.10E-04,4.00E-04,8.40E-04,3.40E-04,
2019/5/20 2:00,18.2,17.9,18.1,18,18,18.1,2.5,1.7,17.3,17.1,7.10E-04,4.30E-04,1.13E-03,3.30E-04,
2019/5/20 3:00,18.3,17.9,18.1,18,18.1,18.1,2.5,1.7,17.3,17.1,1.18E-03,3.80E-04,1.00E-03,3.20E-04,
2019/5/20 4:00,18.3,17.9,18.1,18,18.1,18.1,2.5,1.7,17.3,17.1,1.23E-03,4.10E-04,9.80E-04,3.40E-04,
2019/5/20 5:00,18.2,17.9,18.1,18,18,18.1,2.5,1.7,17.3,17.2,9.10E-04,4.00E-04,1.13E-03,3.40E-04,
2019/5/20 6:00,18.3,17.9,18.1,18,18.1,18.1,2.5,1.7,17.3,17.1,8.90E-04,4.20E-04,1.01E-03,3.60E-04,
2019/5/20 7:00,18.3,17.9,18.1,18,18.1,18.2,2.5,1.7,17.3,17.1,9.10E-04,3.90E-04,1.37E-03,3.20E-04,
2019/5/20 8:00,18.3,18,18.1,18.1,18.1,18.2,2.5,1.7,17.3,17.2,1.09E-03,3.90E-04,1.10E-03,3.40E-04,
2019/5/20 9:00,18.3,18,18.1,18.1,18.1,18.2,2.5,1.7,17.3,17.1,6.60E-04,3.80E-04,9.60E-04,3.50E-04,
2019/5/20 10:00,18.3,18,18.1,18.1,18.1,18.2,2.5,1.7,17.3,17.2,1.05E-03,3.80E-04,1.22E-03,3.20E-04,
2019/5/20 11:00,18.3,18,18.1,18.1,18.1,18.1,2.5,1.7,17.3,17.2,1.27E-03,3.50E-04,1.15E-03,3.20E-04,
2019/5/20 12:00,18.3,18,18.1,18.1,18.1,18.2,2.5,1.7,17.4,17.2,8.80E-04,4.10E-04,9.30E-04,3.50E-04,
2019/5/20 13:00,18.3,18,18.1,18.1,18.1,18.2,2.5,1.7,17.4,17.2,1.02E-03,3.80E-04,1.09E-03,3.40E-04,
2019/5/20 14:00,18.3,18,18.1,18.1,18.1,18.2,2.5,1.7,17.3,17.2,9.70E-04,3.90E-04,1.25E-03,3.30E-04,
2019/5/20 15:00,18.4,18,18.1,18.1,18.1,18.2,2.5,1.7,17.5,17.2,9.40E-04,3.90E-04,1.21E-03,3.30E-04,
2019/5/20 16:00,18.4,18,18.1,18.1,18.1,18.2,2.5,1.7,17.4,17.3,9.80E-04,4.00E-04,1.22E-03,3.40E-04,
2019/5/20 17:00,18.4,18.1,18.2,18.1,18.1,18.2,2.5,1.7,17.4,17.2,7.30E-04,4.20E-04,9.80E-04,3.40E-04,
2019/5/20 18:00,18.4,18,18.1,18.1,18.1,18.2,2.5,1.7,17.4,17.3,8.50E-04,3.70E-04,1.47E-03,3.30E-04,
2019/5/20 19:00,18.4,18,18.1,18.1,18.1,18.2,2.5,1.7,17.5,17.2,6.50E-04,4.40E-04,1.04E-03,3.50E-04,
2019/5/20 20:00,18.3,18,18.1,18.1,18.1,18.2,2.5,1.7,17.4,17.3,1.24E-03,3.80E-04,1.00E-03,3.20E-04,
2019/5/20 21:00,18.3,18,18.1,18.1,18.1,18.2,2.5,1.7,17.4,17.3,8.50E-04,4.00E-04,1.08E-03,3.30E-04,
2019/5/20 22:00,18.3,18,18.2,18.1,18.1,18.2,2.5,1.7,17.3,17.3,6.50E-04,4.20E-04,8.80E-04,3.50E-04,
2019/5/20 23:00,18.4,18.1,18.2,18.1,18.1,18.2,2.5,1.7,17.5,17.2,7.90E-04,4.10E-04,1.15E-03,3.40E-04,
2019/5/21 0:00,18.4,18.1,18.2,18.1,18.2,18.2,2.5,1.7,17.3,17.2,9.80E-04,3.60E-04,9.70E-04,3.40E-04,
2019/5/21 1:00,18.4,18,18.2,18.1,18.1,18.2,2.5,1.7,17.4,17.2,1.05E-03,3.90E-04,1.17E-03,3.30E-04,
2019/5/21 2:00,18.4,18.1,18.2,18.1,18.1,18.2,2.5,1.7,17.3,17.1,8.80E-04,4.00E-04,1.35E-03,3.30E-04,
2019/5/21 3:00,18.4,18.1,18.2,18.1,18.2,18.3,2.5,1.7,17.4,17.2,8.40E-04,4.20E-04,1.21E-03,3.40E-04,
2019/5/21 4:00,18.4,18.1,18.2,18.1,18.2,18.2,2.5,1.7,17.4,17.2,8.70E-04,3.70E-04,1.14E-03,3.30E-04,
2019/5/21 5:00,18.4,18.1,18.2,18.2,18.2,18.3,2.5,1.7,17.3,17.2,7.60E-04,4.20E-04,1.11E-03,3.40E-04,
2019/5/21 6:00,18.4,18.1,18.2,18.1,18.2,18.3,2.5,1.7,17.3,17.1,8.70E-04,3.80E-04,1.08E-03,3.50E-04,
2019/5/21 7:00,18.4,18.1,18.2,18.2,18.2,18.3,2.5,1.7,17.4,17.2,1.07E-03,3.90E-04,1.10E-03,3.40E-04,
