,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/7/20 12:00,23.6,23.3,23.5,23.4,23.4,23.5,1.5,1.4,22,21.9,8.70E-04,3.70E-04,1.13E-03,3.60E-04,
2019/7/20 13:00,23.6,23.3,23.5,23.4,23.4,23.5,1.5,1.4,22,22,8.00E-04,4.00E-04,1.08E-03,3.50E-04,
2019/7/20 14:00,23.6,23.3,23.5,23.4,23.4,23.5,1.5,1.4,22,22,1.30E-03,3.80E-04,1.07E-03,3.50E-04,
2019/7/20 15:00,23.6,23.3,23.4,23.4,23.4,23.5,1.5,1.5,22,22,9.20E-04,4.20E-04,1.16E-03,3.30E-04,
2019/7/20 16:00,23.6,23.3,23.4,23.4,23.4,23.5,1.5,1.4,22,22,1.14E-03,3.70E-04,9.30E-04,3.30E-04,
2019/7/20 17:00,23.6,23.3,23.5,23.4,23.5,23.5,1.5,1.5,22,22,1.16E-03,4.00E-04,1.05E-03,3.40E-04,
2019/7/20 18:00,23.6,23.3,23.5,23.4,23.4,23.5,1.5,1.4,22,22,8.90E-04,3.90E-04,1.05E-03,3.40E-04,
2019/7/20 19:00,23.6,23.3,23.5,23.4,23.4,23.5,1.5,1.4,22,22,1.07E-03,3.90E-04,1.09E-03,3.50E-04,
2019/7/20 20:00,23.6,23.3,23.5,23.4,23.4,23.5,1.5,1.5,22,21.9,7.90E-04,4.10E-04,1.10E-03,3.40E-04,
2019/7/20 21:00,23.6,23.3,23.5,23.4,23.4,23.5,1.5,1.5,22,21.9,8.70E-04,3.80E-04,9.40E-04,3.40E-04,
2019/7/20 22:00,23.6,23.3,23.5,23.4,23.5,23.6,1.5,1.4,22,22,9.40E-04,4.00E-04,8.80E-04,3.40E-04,
2019/7/20 23:00,23.6,23.3,23.5,23.4,23.5,23.5,1.5,1.5,22,22,1.05E-03,3.80E-04,9.20E-04,3.30E-04,
2019/7/21 0:00,23.6,23.3,23.5,23.4,23.5,23.5,1.5,1.5,22,22,1.13E-03,3.80E-04,9.50E-04,3.50E-04,
2019/7/21 1:00,23.6,23.3,23.5,23.4,23.5,23.5,1.5,1.5,22,22,8.30E-04,3.90E-04,1.08E-03,3.50E-04,
2019/7/21 2:00,23.6,23.3,23.5,23.4,23.5,23.6,1.5,1.5,21.9,22,1.07E-03,4.00E-04,1.12E-03,3.20E-04,
2019/7/21 3:00,23.6,23.3,23.5,23.4,23.5,23.6,1.5,1.5,22,21.9,9.80E-04,4.10E-04,1.33E-03,3.40E-04,
2019/7/21 4:00,23.7,23.3,23.5,23.4,23.5,23.6,1.5,1.4,21.9,21.9,9.60E-04,4.00E-04,1.08E-03,3.40E-04,
2019/7/21 5:00,23.7,23.3,23.5,23.5,23.5,23.6,1.5,1.5,21.9,21.9,1.10E-03,3.80E-04,1.03E-03,3.50E-04,
2019/7/21 6:00,23.7,23.3,23.5,23.4,23.5,23.6,1.5,1.5,21.9,21.9,1.03E-03,3.80E-04,1.13E-03,3.60E-04,
2019/7/21 7:00,23.7,23.3,23.5,23.4,23.5,23.6,1.5,1.5,22,21.9,1.09E-03,3.90E-04,1.17E-03,3.30E-04,
2019/7/21 8:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.9,21.8,1.05E-03,3.90E-04,1.14E-03,3.40E-04,
2019/7/21 9:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.8,21.8,7.20E-04,4.20E-04,1.16E-03,3.50E-04,
2019/7/21 10:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.8,21.8,8.50E-04,4.00E-04,1.14E-03,3.40E-04,
2019/7/21 11:00,23.7,23.3,23.5,23.5,23.5,23.6,1.5,1.5,21.9,21.9,8.90E-04,4.10E-04,1.24E-03,3.50E-04,
2019/7/21 12:00,23.7,23.3,23.5,23.4,23.5,23.6,1.5,1.5,21.9,21.8,9.80E-04,4.10E-04,1.12E-03,3.60E-04,
2019/7/21 13:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.8,21.8,8.70E-04,3.90E-04,7.70E-04,3.60E-04,
2019/7/21 14:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.9,21.8,1.07E-03,3.90E-04,1.15E-03,3.40E-04,
2019/7/21 15:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.9,21.8,5.30E-04,4.20E-04,1.08E-03,3.50E-04,
2019/7/21 16:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.8,21.8,5.60E-04,4.10E-04,1.09E-03,3.40E-04,
2019/7/21 17:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.8,21.8,9.40E-04,4.20E-04,1.23E-03,3.30E-04,
2019/7/21 18:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.8,21.8,7.80E-04,4.10E-04,1.22E-03,3.40E-04,
2019/7/21 19:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.8,21.8,9.40E-04,3.90E-04,1.14E-03,3.50E-04,
2019/7/21 20:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.8,21.7,6.30E-04,4.20E-04,9.20E-04,3.30E-04,
2019/7/21 21:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.8,21.8,9.70E-04,4.00E-04,1.10E-03,3.30E-04,
2019/7/21 22:00,23.7,23.4,23.5,23.5,23.5,23.6,1.5,1.5,21.8,21.8,7.50E-04,4.00E-04,1.02E-03,3.30E-04,
2019/7/21 23:00,23.7,23.4,23.6,23.5,23.5,23.7,1.5,1.5,21.8,21.8,7.90E-04,4.00E-04,1.27E-03,3.50E-04,
2019/7/22 0:00,23.7,23.4,23.6,23.5,23.5,23.7,1.5,1.4,21.8,21.8,7.40E-04,4.10E-04,1.05E-03,3.50E-04,
2019/7/22 1:00,23.7,23.4,23.6,23.5,23.5,23.7,1.5,1.4,21.8,21.8,1.17E-03,3.70E-04,9.30E-04,3.60E-04,
2019/7/22 2:00,23.7,23.4,23.6,23.5,23.5,23.7,1.5,1.5,21.8,21.8,8.30E-04,4.00E-04,1.13E-03,3.30E-04,
2019/7/22 3:00,23.7,23.4,23.6,23.5,23.5,23.7,1.5,1.5,21.8,21.8,7.00E-04,4.10E-04,9.90E-04,3.30E-04,
2019/7/22 4:00,23.7,23.4,23.5,23.5,23.5,23.7,1.5,1.4,21.8,21.7,8.70E-04,3.90E-04,1.09E-03,3.30E-04,
2019/7/22 5:00,23.7,23.4,23.6,23.5,23.6,23.7,1.5,1.4,21.8,21.8,7.60E-04,3.80E-04,9.50E-04,3.70E-04,
2019/7/22 6:00,23.7,23.4,23.6,23.5,23.5,23.7,1.5,1.5,21.8,21.8,8.10E-04,4.10E-04,1.06E-03,3.30E-04,
2019/7/22 7:00,23.7,23.4,23.6,23.5,23.5,23.7,1.5,1.4,21.8,21.8,9.50E-04,4.20E-04,9.10E-04,3.20E-04,
2019/7/22 8:00,23.7,23.4,23.5,23.5,23.5,23.7,1.5,1.5,21.8,21.8,6.70E-04,4.10E-04,9.60E-04,3.30E-04,
2019/7/22 9:00,23.7,23.4,23.6,23.5,23.5,23.7,1.5,1.5,21.8,21.8,8.70E-04,3.90E-04,9.10E-04,3.60E-04,
2019/7/22 10:00,23.7,23.4,23.6,23.5,23.6,23.7,1.5,1.5,21.8,21.8,8.00E-04,4.00E-04,9.10E-04,3.80E-04,
2019/7/22 11:00,23.7,23.4,23.6,23.5,23.5,23.7,1.5,1.4,21.9,21.8,8.10E-04,3.90E-04,1.23E-03,3.40E-04,
2019/7/22 12:00,23.7,23.4,23.6,23.5,23.5,23.7,1.5,1.5,21.9,21.9,1.04E-03,3.90E-04,1.01E-03,3.40E-04,
2019/7/22 13:00,23.7,23.5,23.6,23.5,23.6,23.7,1.5,1.4,21.9,21.9,9.60E-04,3.90E-04,1.24E-03,3.40E-04,
2019/7/22 14:00,23.7,23.5,23.6,23.5,23.5,23.7,1.5,1.4,21.9,21.9,8.10E-04,4.10E-04,1.08E-03,3.40E-04,
2019/7/22 15:00,23.7,23.5,23.6,23.5,23.6,23.7,1.5,1.4,22,21.9,1.05E-03,4.00E-04,1.31E-03,3.30E-04,
2019/7/22 16:00,23.7,23.5,23.6,23.5,23.6,23.7,1.5,1.4,21.9,22,1.03E-03,3.80E-04,1.15E-03,3.60E-04,
2019/7/22 17:00,23.7,23.5,23.6,23.5,23.6,23.7,1.5,1.4,22,21.9,7.20E-04,4.00E-04,1.05E-03,3.40E-04,
2019/7/22 18:00,23.7,23.5,23.6,23.5,23.6,23.7,1.5,1.4,21.9,22,6.80E-04,4.10E-04,1.18E-03,3.30E-04,
2019/7/22 19:00,23.7,23.4,23.6,23.5,23.6,23.7,1.5,1.4,22,22,9.00E-04,3.90E-04,9.20E-04,3.40E-04,
2019/7/22 20:00,23.7,23.5,23.6,23.5,23.6,23.7,1.5,1.4,21.9,21.9,9.60E-04,3.90E-04,1.06E-03,3.60E-04,
2019/7/22 21:00,23.7,23.5,23.6,23.5,23.6,23.7,1.5,1.4,22,22,7.90E-04,4.00E-04,1.11E-03,3.50E-04,
2019/7/22 22:00,23.8,23.5,23.6,23.5,23.6,23.7,1.5,1.4,22,22,9.10E-04,4.00E-04,1.03E-03,3.60E-04,
2019/7/22 23:00,23.8,23.5,23.6,23.5,23.6,23.7,1.5,1.4,22,22,1.13E-03,3.90E-04,1.13E-03,3.40E-04,
2019/7/23 0:00,23.7,23.5,23.6,23.5,23.6,23.7,1.5,1.4,22,22,9.00E-04,4.10E-04,9.60E-04,3.50E-04,
2019/7/23 1:00,23.8,23.5,23.6,23.5,23.6,23.7,1.5,1.4,22,22,9.40E-04,3.90E-04,1.21E-03,3.30E-04,
2019/7/23 2:00,23.8,23.5,23.6,23.6,23.6,23.7,1.5,1.4,22,22,1.08E-03,3.80E-04,1.08E-03,3.30E-04,
2019/7/23 3:00,23.8,23.5,23.6,23.5,23.6,23.7,1.5,1.4,21.9,22,8.90E-04,3.80E-04,1.00E-03,3.50E-04,
2019/7/23 4:00,23.8,23.5,23.6,23.5,23.6,23.7,1.5,1.4,22,22,1.12E-03,3.80E-04,1.18E-03,3.40E-04,
2019/7/23 5:00,23.8,23.5,23.6,23.6,23.6,23.7,1.5,1.4,22,21.9,1.03E-03,4.00E-04,1.00E-03,3.40E-04,
2019/7/23 6:00,23.8,23.5,23.7,23.6,23.6,23.7,1.5,1.4,21.9,21.9,9.40E-04,4.10E-04,1.16E-03,3.50E-04,
2019/7/23 7:00,23.8,23.5,23.7,23.6,23.6,23.7,1.5,1.4,21.9,21.9,1.01E-03,4.10E-04,1.03E-03,3.40E-04,
2019/7/23 8:00,23.8,23.5,23.6,23.6,23.6,23.7,1.5,1.4,22,22,8.10E-04,3.90E-04,1.32E-03,3.20E-04,
2019/7/23 9:00,23.8,23.5,23.6,23.6,23.6,23.7,1.5,1.4,21.9,22,1.07E-03,3.80E-04,1.03E-03,3.30E-04,
2019/7/23 10:00,23.8,23.5,23.7,23.6,23.6,23.7,1.5,1.4,21.9,21.9,8.50E-04,4.00E-04,1.04E-03,3.30E-04,
2019/7/23 11:00,23.8,23.5,23.7,23.6,23.6,23.7,1.5,1.4,21.9,21.8,7.00E-04,3.90E-04,1.10E-03,3.40E-04,
2019/7/23 12:00,23.8,23.5,23.7,23.6,23.6,23.7,1.5,1.4,21.9,21.9,9.10E-04,4.00E-04,9.80E-04,3.60E-04,
2019/7/23 13:00,23.8,23.5,23.7,23.6,23.7,23.7,1.5,1.4,22,22,9.00E-04,3.90E-04,8.00E-04,3.60E-04,
2019/7/23 14:00,23.8,23.5,23.6,23.6,23.6,23.7,1.5,1.4,22,22,8.50E-04,4.10E-04,8.10E-04,3.60E-04,
2019/7/23 15:00,23.8,23.5,23.7,23.6,23.7,23.7,1.5,1.4,22,21.9,1.10E-03,4.00E-04,1.24E-03,3.30E-04,
2019/7/23 16:00,23.8,23.5,23.7,23.6,23.6,23.7,1.5,1.4,22,22,8.20E-04,4.00E-04,1.16E-03,3.30E-04,
2019/7/23 17:00,23.8,23.5,23.7,23.6,23.7,23.7,1.5,1.4,22,22,8.70E-04,4.00E-04,6.90E-04,3.90E-04,
2019/7/23 18:00,23.8,23.5,23.7,23.6,23.7,23.8,1.5,1.4,22,22,8.10E-04,3.90E-04,9.60E-04,3.40E-04,
2019/7/23 19:00,23.8,23.5,23.7,23.6,23.7,23.8,1.5,1.4,22,22,1.04E-03,4.10E-04,1.47E-03,3.40E-04,
2019/7/23 20:00,23.8,23.5,23.7,23.6,23.7,23.7,1.5,1.4,22,22,8.10E-04,3.90E-04,8.90E-04,3.50E-04,
2019/7/23 21:00,23.8,23.5,23.7,23.6,23.7,23.8,1.5,1.4,22,21.9,1.08E-03,3.70E-04,1.00E-03,3.50E-04,
2019/7/23 22:00,23.8,23.5,23.7,23.7,23.7,23.8,1.5,1.4,22,22,6.40E-04,4.20E-04,8.50E-04,3.50E-04,
2019/7/23 23:00,23.8,23.5,23.7,23.7,23.7,23.8,1.5,1.4,22,22,9.50E-04,4.20E-04,1.12E-03,3.50E-04,
2019/7/24 0:00,23.8,23.5,23.7,23.7,23.7,23.8,1.5,1.4,22,22,1.19E-03,3.90E-04,1.18E-03,3.40E-04,
2019/7/24 1:00,23.8,23.5,23.7,23.7,23.7,23.8,1.5,1.5,21.9,21.9,7.30E-04,4.20E-04,1.04E-03,3.60E-04,
2019/7/24 2:00,23.9,23.5,23.7,23.7,23.7,23.8,1.5,1.4,21.9,21.9,9.00E-04,4.10E-04,8.60E-04,3.50E-04,
2019/7/24 3:00,23.8,23.5,23.7,23.7,23.7,23.8,1.5,1.4,22,21.9,9.90E-04,3.80E-04,1.09E-03,3.30E-04,
2019/7/24 4:00,23.8,23.6,23.7,23.7,23.7,23.8,1.5,1.4,22,21.9,6.70E-04,4.10E-04,8.90E-04,3.70E-04,
2019/7/24 5:00,23.8,23.6,23.7,23.7,23.7,23.8,1.5,1.4,21.9,21.8,8.10E-04,4.10E-04,9.50E-04,3.60E-04,
2019/7/24 6:00,23.9,23.6,23.7,23.7,23.7,23.8,1.5,1.4,21.8,21.9,1.06E-03,3.80E-04,8.70E-04,3.60E-04,
2019/7/24 7:00,23.9,23.6,23.7,23.7,23.7,23.8,1.5,1.4,21.9,21.8,8.20E-04,4.10E-04,1.03E-03,3.40E-04,
2019/7/24 8:00,23.9,23.6,23.7,23.7,23.7,23.8,1.5,1.4,21.8,21.8,9.00E-04,3.90E-04,1.12E-03,3.30E-04,
2019/7/24 9:00,23.9,23.6,23.7,23.7,23.7,23.8,1.5,1.5,21.8,21.9,9.20E-04,3.80E-04,1.05E-03,3.30E-04,
2019/7/24 10:00,23.9,23.6,23.7,23.7,23.7,23.8,1.5,1.4,21.9,21.8,8.30E-04,3.90E-04,8.20E-04,3.50E-04,
2019/7/24 11:00,23.9,23.6,23.7,23.7,23.7,23.8,1.5,1.4,21.9,21.9,9.00E-04,4.00E-04,1.00E-03,3.60E-04,
2019/7/24 12:00,23.9,23.6,23.7,23.7,23.7,23.8,1.5,1.5,21.9,21.9,8.10E-04,3.80E-04,1.35E-03,3.50E-04,
2019/7/24 13:00,23.9,23.6,23.7,23.7,23.7,23.8,1.5,1.4,21.9,21.8,9.50E-04,4.00E-04,1.17E-03,3.60E-04,
2019/7/24 14:00,23.9,23.6,23.7,23.7,23.7,23.8,1.5,1.4,22,22,1.03E-03,4.10E-04,1.00E-03,3.60E-04,
2019/7/24 15:00,23.9,23.6,23.7,23.7,23.7,23.8,1.5,1.5,21.9,21.9,6.90E-04,4.20E-04,9.50E-04,3.50E-04,
2019/7/24 16:00,23.9,23.6,23.7,23.7,23.7,23.8,1.5,1.4,22,21.9,1.05E-03,4.00E-04,9.00E-04,3.40E-04,
2019/7/24 17:00,23.9,23.6,23.8,23.7,23.7,23.8,1.5,1.4,21.9,21.8,8.80E-04,4.00E-04,8.60E-04,3.50E-04,
2019/7/24 18:00,23.9,23.7,23.8,23.7,23.7,23.8,1.5,1.4,21.9,21.9,1.13E-03,3.80E-04,9.10E-04,3.60E-04,
2019/7/24 19:00,23.9,23.6,23.8,23.7,23.7,23.8,1.5,1.5,22,22,9.40E-04,4.00E-04,9.50E-04,3.80E-04,
2019/7/24 20:00,23.9,23.6,23.8,23.7,23.7,23.8,1.5,1.5,21.9,21.8,1.04E-03,3.80E-04,1.24E-03,3.50E-04,
2019/7/24 21:00,23.9,23.6,23.8,23.7,23.7,23.8,1.5,1.4,21.9,21.9,6.40E-04,4.10E-04,1.22E-03,3.60E-04,
2019/7/24 22:00,23.9,23.7,23.8,23.7,23.8,23.9,1.5,1.4,22,21.8,9.00E-04,4.10E-04,8.90E-04,3.20E-04,
2019/7/24 23:00,23.9,23.7,23.8,23.7,23.8,23.9,1.5,1.5,21.9,22,8.50E-04,4.20E-04,1.13E-03,3.20E-04,
2019/7/25 0:00,23.9,23.7,23.8,23.7,23.8,23.9,1.5,1.5,21.9,21.9,8.30E-04,4.00E-04,1.15E-03,3.40E-04,
2019/7/25 1:00,23.9,23.7,23.8,23.7,23.8,23.9,1.5,1.5,21.9,21.9,8.60E-04,4.10E-04,1.11E-03,3.70E-04,
2019/7/25 2:00,23.9,23.7,23.8,23.7,23.8,23.9,1.5,1.5,21.9,21.9,6.70E-04,4.10E-04,1.00E-03,3.40E-04,
2019/7/25 3:00,24,23.7,23.8,23.7,23.8,23.9,1.5,1.4,21.9,21.8,1.01E-03,3.80E-04,9.80E-04,3.40E-04,
2019/7/25 4:00,24,23.7,23.8,23.7,23.8,23.9,1.5,1.5,21.9,21.8,1.04E-03,4.20E-04,1.20E-03,3.50E-04,
2019/7/25 5:00,24,23.7,23.8,23.7,23.8,23.9,1.5,1.5,21.8,21.9,9.20E-04,3.80E-04,9.40E-04,3.70E-04,
2019/7/25 6:00,24,23.7,23.8,23.7,23.8,23.9,1.5,1.5,21.8,21.9,7.40E-04,4.10E-04,1.12E-03,3.40E-04,
2019/7/25 7:00,23.9,23.7,23.8,23.7,23.8,23.9,1.5,1.5,21.8,21.8,1.14E-03,4.00E-04,1.18E-03,3.50E-04,
2019/7/25 8:00,24,23.7,23.8,23.7,23.8,23.9,1.5,1.5,21.9,21.8,9.50E-04,4.00E-04,1.05E-03,3.70E-04,
2019/7/25 9:00,24,23.7,23.8,23.8,23.8,23.9,1.5,1.5,21.9,21.8,9.40E-04,4.10E-04,1.09E-03,3.70E-04,
2019/7/25 10:00,24,23.7,23.8,23.8,23.8,23.9,1.5,1.5,21.8,21.8,1.14E-03,4.00E-04,1.16E-03,3.60E-04,
2019/7/25 11:00,24,23.7,23.8,23.8,23.8,23.9,1.5,1.5,21.9,21.9,1.09E-03,3.80E-04,1.15E-03,3.60E-04,
2019/7/25 12:00,24,23.7,23.8,23.8,23.8,23.9,1.5,1.5,22,21.8,9.50E-04,3.70E-04,8.60E-04,3.40E-04,
2019/7/25 13:00,24,23.7,23.8,23.8,23.8,23.9,1.5,1.5,22,22,1.09E-03,3.80E-04,1.15E-03,3.60E-04,
2019/7/25 14:00,24,23.7,23.8,23.8,23.8,23.9,1.5,1.5,22,22,9.10E-04,4.00E-04,1.23E-03,3.50E-04,
2019/7/25 15:00,24,23.7,23.8,23.8,23.8,23.9,1.5,1.5,22,21.9,9.80E-04,4.00E-04,1.08E-03,3.50E-04,
2019/7/25 16:00,24,23.7,23.8,23.8,23.8,23.9,1.5,1.5,21.9,22,1.09E-03,3.90E-04,1.07E-03,3.50E-04,
2019/7/25 17:00,24,23.7,23.8,23.8,23.8,23.9,1.5,1.5,21.9,21.9,1.21E-03,3.80E-04,1.25E-03,3.30E-04,
2019/7/25 18:00,24,23.7,23.9,23.8,23.8,23.9,1.5,1.5,22,22,9.90E-04,4.20E-04,1.10E-03,3.70E-04,
2019/7/25 19:00,24,23.7,23.9,23.8,23.8,23.9,1.5,1.5,22,22,1.06E-03,4.10E-04,1.17E-03,3.50E-04,
2019/7/25 20:00,24,23.7,23.9,23.8,23.8,23.9,1.5,1.5,22,22,9.00E-04,4.10E-04,1.05E-03,3.90E-04,
2019/7/25 21:00,24,23.7,23.9,23.8,23.9,24,1.5,1.5,22,22,1.03E-03,4.00E-04,1.15E-03,3.60E-04,
2019/7/25 22:00,24,23.7,23.9,23.8,23.9,24,1.5,1.5,22,22,9.20E-04,4.00E-04,1.27E-03,3.50E-04,
2019/7/25 23:00,24,23.7,23.9,23.8,23.8,23.9,1.5,1.5,22.1,22,1.06E-03,4.00E-04,1.12E-03,3.30E-04,
2019/7/26 0:00,24,23.7,23.9,23.8,23.8,24,1.5,1.5,22,22,1.05E-03,3.90E-04,1.42E-03,3.20E-04,
2019/7/26 1:00,24,23.7,23.9,23.8,23.8,23.9,1.5,1.5,22,22,1.12E-03,3.80E-04,1.13E-03,3.50E-04,
2019/7/26 2:00,24,23.7,23.9,23.8,23.9,24,1.5,1.4,22.1,22,1.16E-03,3.90E-04,1.15E-03,3.30E-04,
2019/7/26 3:00,24,23.8,23.9,23.8,23.9,24,1.5,1.5,22.1,22,9.10E-04,4.00E-04,1.20E-03,3.40E-04,
2019/7/26 4:00,24,23.7,23.9,23.8,23.9,24,1.5,1.5,22.1,22.1,9.50E-04,3.90E-04,1.37E-03,3.50E-04,
2019/7/26 5:00,24,23.7,23.9,23.8,23.9,24,1.5,1.5,22.1,22,9.90E-04,3.90E-04,1.11E-03,3.30E-04,
2019/7/26 6:00,24,23.7,23.9,23.8,23.9,24,1.5,1.5,22.1,22,1.24E-03,3.90E-04,1.03E-03,3.60E-04,
2019/7/26 7:00,24,23.7,23.9,23.8,23.9,24,1.5,1.5,22.1,22,9.50E-04,4.00E-04,9.50E-04,3.60E-04,
2019/7/26 8:00,24,23.8,23.9,23.8,23.9,24,1.5,1.5,22.1,22.1,9.10E-04,4.00E-04,1.01E-03,3.50E-04,
2019/7/26 9:00,24.1,23.8,23.9,23.9,23.9,24,1.5,1.5,22.1,22.1,1.01E-03,4.10E-04,1.21E-03,3.60E-04,
2019/7/26 10:00,24.1,23.8,23.9,23.9,23.9,24,1.5,1.5,22.2,22.1,9.80E-04,3.40E-04,1.16E-03,3.50E-04,
2019/7/26 11:00,24.1,23.8,23.9,23.9,23.9,24,1.5,1.4,22.2,22.2,9.60E-04,4.00E-04,1.15E-03,3.70E-04,
2019/7/26 12:00,24.1,23.8,24,23.9,23.9,24,1.5,1.4,22.3,22.3,1.10E-03,4.00E-04,1.03E-03,3.50E-04,
2019/7/26 13:00,24.1,23.8,23.9,23.9,23.9,24,1.5,1.4,22.3,22.3,8.10E-04,4.10E-04,1.00E-03,3.60E-04,
2019/7/26 14:00,24.1,23.8,24,23.9,23.9,24,1.5,1.4,22.3,22.4,9.00E-04,4.00E-04,1.04E-03,3.60E-04,
2019/7/26 15:00,24.1,23.8,23.9,23.9,23.9,24,1.5,1.4,22.3,22.4,1.08E-03,4.00E-04,9.50E-04,3.60E-04,
2019/7/26 16:00,24.1,23.8,24,23.9,23.9,24,1.5,1.4,22.3,22.5,9.00E-04,4.00E-04,1.33E-03,3.30E-04,
2019/7/26 17:00,24.1,23.8,24,23.9,23.9,24,1.5,1.4,22.4,22.4,5.50E-04,4.10E-04,1.11E-03,3.60E-04,
2019/7/26 18:00,24.1,23.8,23.9,23.9,23.9,24,1.5,1.4,22.5,22.5,9.00E-04,4.00E-04,1.02E-03,3.50E-04,
2019/7/26 19:00,24.1,23.8,23.9,23.9,23.9,24,1.4,1.4,22.5,22.4,1.00E-03,4.20E-04,1.19E-03,3.50E-04,
2019/7/26 20:00,24.1,23.8,24,23.9,23.9,24,1.4,1.4,22.5,22.5,7.80E-04,4.10E-04,1.05E-03,3.40E-04,
2019/7/26 21:00,24.1,23.8,23.9,23.9,23.9,24,1.5,1.4,22.5,22.4,1.04E-03,4.20E-04,1.06E-03,3.40E-04,
2019/7/26 22:00,24.1,23.8,24,23.9,23.9,24.1,1.4,1.4,22.5,22.5,7.90E-04,4.10E-04,1.02E-03,3.30E-04,
2019/7/26 23:00,24.1,23.8,24,23.9,24,24.1,1.5,1.4,22.5,22.5,1.25E-03,3.70E-04,8.80E-04,3.30E-04,
2019/7/27 0:00,24.1,23.8,24,23.9,24,24.1,1.5,1.4,22.5,22.5,5.10E-04,4.40E-04,1.13E-03,3.50E-04,
2019/7/27 1:00,24.1,23.8,24,23.9,24,24.1,1.4,1.4,22.6,22.5,8.20E-04,4.00E-04,8.10E-04,3.60E-04,
2019/7/27 2:00,24.1,23.8,24,23.9,23.9,24.1,1.5,1.4,22.6,22.5,1.05E-03,3.90E-04,9.00E-04,3.60E-04,
2019/7/27 3:00,24.1,23.8,24,23.9,23.9,24.1,1.5,1.4,22.6,22.6,8.70E-04,4.00E-04,1.02E-03,3.50E-04,
2019/7/27 4:00,24.1,23.8,24,23.9,24,24.1,1.5,1.4,22.6,22.5,1.09E-03,3.60E-04,1.05E-03,3.40E-04,
2019/7/27 5:00,24.1,23.8,24,23.9,24,24,1.4,1.4,22.5,22.6,8.70E-04,3.80E-04,1.17E-03,3.10E-04,
2019/7/27 6:00,24.1,23.8,24,23.9,24,24.1,1.4,1.4,22.6,22.6,6.30E-04,4.30E-04,9.60E-04,3.60E-04,
2019/7/27 7:00,24.1,23.9,24,23.9,24,24.1,1.4,1.4,22.5,22.5,9.20E-04,4.00E-04,1.25E-03,3.40E-04,
2019/7/27 8:00,24.1,23.9,24,23.9,24,24.1,1.4,1.4,22.6,22.5,8.10E-04,4.10E-04,1.16E-03,3.40E-04,
2019/7/27 9:00,24.2,23.9,24,23.9,24,24.1,1.4,1.4,22.5,22.6,7.40E-04,4.10E-04,1.26E-03,3.50E-04,
2019/7/27 10:00,24.2,23.9,24,24,24,24.1,1.4,1.4,22.6,22.6,1.06E-03,3.90E-04,1.00E-03,3.60E-04,
2019/7/27 11:00,24.2,23.9,24,24,24,24.1,1.4,1.4,22.6,22.5,7.60E-04,4.10E-04,1.06E-03,3.40E-04,
2019/7/27 12:00,24.2,23.9,24,23.9,24,24.1,1.5,1.4,22.6,22.5,7.50E-04,4.10E-04,1.33E-03,3.40E-04,
2019/7/27 13:00,24.2,23.9,24,24,24,24.1,1.5,1.4,22.6,22.5,1.03E-03,4.00E-04,1.06E-03,3.50E-04,
2019/7/27 14:00,24.2,23.9,24,24,24,24.1,1.5,1.4,22.6,22.6,7.10E-04,4.10E-04,1.26E-03,3.20E-04,
2019/7/27 15:00,24.2,23.9,24,24,24,24.1,1.5,1.4,22.5,22.6,1.02E-03,4.00E-04,1.00E-03,3.50E-04,
2019/7/27 16:00,24.2,23.9,24,24,24,24.1,1.5,1.4,22.6,22.5,9.90E-04,3.90E-04,7.80E-04,3.80E-04,
2019/7/27 17:00,24.2,23.9,24.1,24,24,24.1,1.5,1.4,22.6,22.6,8.50E-04,4.10E-04,9.80E-04,3.40E-04,
2019/7/27 18:00,24.2,23.9,24,24,24,24.1,1.4,1.4,22.5,22.5,8.90E-04,4.10E-04,9.90E-04,3.40E-04,
2019/7/27 19:00,24.2,23.9,24,24,24,24.1,1.4,1.4,22.5,22.5,8.20E-04,3.90E-04,9.40E-04,3.70E-04,
2019/7/27 20:00,24.2,23.9,24,24,24,24.1,1.4,1.4,22.5,22.5,5.20E-04,4.10E-04,1.25E-03,3.40E-04,
2019/7/27 21:00,24.2,23.9,24.1,24,24.1,24.2,1.4,1.4,22.5,22.4,9.40E-04,4.00E-04,9.80E-04,3.60E-04,
2019/7/27 22:00,24.2,23.9,24.1,24,24,24.1,1.5,1.4,22.4,22.5,8.00E-04,4.20E-04,1.10E-03,3.30E-04,
2019/7/27 23:00,24.2,23.9,24,24,24,24.1,1.5,1.4,22.5,22.5,8.50E-04,4.10E-04,1.01E-03,3.40E-04,
2019/7/28 0:00,24.2,23.9,24.1,24,24.1,24.2,1.5,1.4,22.5,22.5,8.60E-04,4.00E-04,1.08E-03,3.60E-04,
2019/7/28 1:00,24.2,23.9,24.1,24,24,24.1,1.5,1.4,22.4,22.5,9.60E-04,3.80E-04,1.13E-03,3.40E-04,
2019/7/28 2:00,24.2,23.9,24.1,24,24.1,24.2,1.4,1.4,22.4,22.3,8.10E-04,4.00E-04,9.90E-04,3.40E-04,
2019/7/28 3:00,24.2,23.9,24.1,24,24.1,24.2,1.5,1.4,22.4,22.4,6.20E-04,4.20E-04,1.36E-03,3.20E-04,
2019/7/28 4:00,24.2,23.9,24.1,24,24.1,24.2,1.5,1.4,22.4,22.4,9.60E-04,3.90E-04,1.07E-03,3.30E-04,
2019/7/28 5:00,24.2,23.9,24.1,24,24.1,24.2,1.5,1.4,22.3,22.3,1.12E-03,3.80E-04,1.12E-03,3.40E-04,
2019/7/28 6:00,24.2,24,24.1,24,24.1,24.2,1.5,1.4,22.3,22.3,8.50E-04,3.80E-04,1.22E-03,3.60E-04,
2019/7/28 7:00,24.2,24,24.1,24,24.1,24.2,1.5,1.4,22.3,22.3,8.10E-04,4.10E-04,1.33E-03,3.60E-04,
2019/7/28 8:00,24.3,24,24.1,24.1,24.1,24.2,1.5,1.4,22.3,22.3,1.05E-03,4.00E-04,1.08E-03,3.20E-04,
2019/7/28 9:00,24.3,24,24.1,24.1,24.1,24.2,1.5,1.4,22.4,22.3,1.12E-03,3.80E-04,1.11E-03,3.40E-04,
2019/7/28 10:00,24.3,24,24.1,24.1,24.1,24.2,1.5,1.4,22.3,22.3,9.30E-04,4.00E-04,1.46E-03,3.40E-04,
2019/7/28 11:00,24.3,24,24.1,24.1,24.1,24.2,1.5,1.4,22.3,22.3,7.90E-04,4.10E-04,1.09E-03,3.50E-04,
2019/7/28 12:00,24.3,24,24.1,24.1,24.1,24.2,1.5,1.4,22.3,22.3,7.00E-04,4.20E-04,1.15E-03,3.40E-04,
2019/7/28 13:00,24.3,24,24.1,24.1,24.1,24.2,1.5,1.4,22.4,22.4,1.06E-03,3.90E-04,9.90E-04,3.40E-04,
2019/7/28 14:00,24.3,24,24.2,24.1,24.1,24.3,1.5,1.4,22.4,22.3,6.90E-04,4.20E-04,9.80E-04,3.50E-04,
2019/7/28 15:00,24.3,24,24.2,24.1,24.1,24.3,1.5,1.4,22.4,22.4,1.03E-03,4.00E-04,8.80E-04,3.70E-04,
2019/7/28 16:00,24.3,24,24.1,24.1,24.1,24.2,1.5,1.4,22.4,22.4,7.80E-04,4.10E-04,1.06E-03,3.50E-04,
2019/7/28 17:00,24.3,24,24.1,24.1,24.1,24.2,1.5,1.4,22.4,22.4,8.60E-04,4.00E-04,9.50E-04,3.60E-04,
2019/7/28 18:00,24.3,24,24.1,24.1,24.1,24.2,1.5,1.4,22.3,22.3,8.10E-04,4.00E-04,1.07E-03,3.60E-04,
2019/7/28 19:00,24.3,24,24.2,24.1,24.2,24.3,1.5,1.4,22.4,22.3,1.04E-03,3.90E-04,1.07E-03,3.50E-04,
2019/7/28 20:00,24.3,24,24.2,24.1,24.2,24.3,1.5,1.4,22.3,22.4,6.70E-04,4.10E-04,8.90E-04,3.70E-04,
2019/7/28 21:00,24.3,24.1,24.2,24.1,24.2,24.3,1.5,1.4,22.3,22.4,7.90E-04,4.00E-04,1.25E-03,3.50E-04,
2019/7/28 22:00,24.3,24,24.2,24.1,24.2,24.3,1.5,1.4,22.3,22.3,1.09E-03,3.90E-04,1.17E-03,3.30E-04,
2019/7/28 23:00,24.3,24.1,24.2,24.1,24.2,24.3,1.5,1.5,22.3,22.4,9.20E-04,4.00E-04,9.50E-04,3.20E-04,
2019/7/29 0:00,24.3,24.1,24.2,24.1,24.2,24.3,1.5,1.4,22.3,22.3,9.00E-04,3.90E-04,1.07E-03,3.50E-04,
2019/7/29 1:00,24.3,24.1,24.2,24.1,24.2,24.3,1.5,1.4,22.3,22.3,8.40E-04,4.10E-04,1.42E-03,3.30E-04,
2019/7/29 2:00,24.3,24,24.2,24.1,24.2,24.3,1.5,1.4,22.4,22.3,9.20E-04,3.80E-04,1.14E-03,3.50E-04,
2019/7/29 3:00,24.3,24.1,24.2,24.1,24.2,24.3,1.5,1.4,22.3,22.4,7.80E-04,4.00E-04,1.06E-03,3.50E-04,
2019/7/29 4:00,24.4,24.1,24.2,24.1,24.2,24.3,1.5,1.4,22.3,22.3,1.07E-03,4.10E-04,9.40E-04,3.60E-04,
2019/7/29 5:00,24.4,24.1,24.2,24.1,24.2,24.3,1.5,1.4,22.3,22.4,7.80E-04,4.10E-04,1.13E-03,3.30E-04,
2019/7/29 6:00,24.4,24.1,24.2,24.1,24.2,24.3,1.5,1.4,22.3,22.3,9.70E-04,4.10E-04,9.70E-04,3.60E-04,
2019/7/29 7:00,24.4,24.1,24.2,24.2,24.2,24.3,1.5,1.4,22.3,22.3,9.30E-04,4.00E-04,1.18E-03,3.40E-04,
2019/7/29 8:00,24.4,24.1,24.2,24.2,24.2,24.3,1.5,1.4,22.3,22.3,1.01E-03,3.50E-04,9.50E-04,3.60E-04,
2019/7/29 9:00,24.4,24.1,24.2,24.2,24.2,24.3,1.5,1.4,22.4,22.3,8.80E-04,3.90E-04,1.21E-03,3.50E-04,
2019/7/29 10:00,24.4,24.1,24.2,24.2,24.2,24.3,1.5,1.5,22.4,22.4,1.08E-03,3.90E-04,1.03E-03,3.60E-04,
2019/7/29 11:00,24.4,24.1,24.2,24.2,24.2,24.3,1.5,1.4,22.5,22.4,9.60E-04,4.00E-04,1.29E-03,3.20E-04,
2019/7/29 12:00,24.4,24.1,24.2,24.2,24.2,24.3,1.5,1.4,22.5,22.5,7.50E-04,4.20E-04,1.35E-03,3.50E-04,
2019/7/29 13:00,24.4,24.1,24.2,24.2,24.2,24.3,1.5,1.4,22.5,22.5,7.60E-04,3.90E-04,1.18E-03,3.20E-04,
2019/7/29 14:00,24.4,24.1,24.2,24.1,24.2,24.3,1.5,1.5,22.6,22.5,8.20E-04,4.10E-04,1.15E-03,3.40E-04,
2019/7/29 15:00,24.4,24.1,24.2,24.2,24.2,24.3,1.5,1.4,22.6,22.5,8.70E-04,4.00E-04,1.30E-03,3.40E-04,
2019/7/29 16:00,24.4,24.1,24.3,24.2,24.2,24.4,1.5,1.4,22.6,22.6,9.30E-04,3.90E-04,1.12E-03,3.60E-04,
2019/7/29 17:00,24.4,24.1,24.2,24.2,24.2,24.3,1.5,1.4,22.6,22.5,9.60E-04,4.10E-04,9.60E-04,3.60E-04,
2019/7/29 18:00,24.4,24.1,24.2,24.2,24.2,24.4,1.5,1.4,22.6,22.6,8.30E-04,4.00E-04,1.18E-03,3.40E-04,
2019/7/29 19:00,24.4,24.1,24.2,24.2,24.2,24.3,1.5,1.4,22.6,22.6,6.40E-04,4.10E-04,1.43E-03,3.40E-04,
2019/7/29 20:00,24.4,24.1,24.3,24.2,24.2,24.4,1.5,1.4,22.6,22.6,1.06E-03,3.90E-04,1.06E-03,3.50E-04,
2019/7/29 21:00,24.4,24.1,24.2,24.2,24.2,24.3,1.5,1.4,22.6,22.6,1.06E-03,4.00E-04,1.02E-03,3.80E-04,
2019/7/29 22:00,24.4,24.1,24.2,24.2,24.2,24.4,1.5,1.4,22.6,22.6,1.16E-03,3.90E-04,9.60E-04,3.50E-04,
2019/7/29 23:00,24.4,24.1,24.3,24.2,24.3,24.4,1.5,1.4,22.6,22.6,1.09E-03,3.70E-04,1.04E-03,3.40E-04,
2019/7/30 0:00,24.4,24.1,24.3,24.2,24.3,24.4,1.5,1.4,22.6,22.7,1.02E-03,3.90E-04,9.40E-04,3.60E-04,
2019/7/30 1:00,24.5,24.2,24.3,24.2,24.3,24.4,1.5,1.4,22.6,22.6,7.30E-04,4.10E-04,1.06E-03,3.30E-04,
2019/7/30 2:00,24.5,24.2,24.3,24.3,24.3,24.4,1.5,1.4,22.7,22.7,8.50E-04,3.90E-04,1.10E-03,3.50E-04,
2019/7/30 3:00,24.5,24.2,24.3,24.2,24.3,24.4,1.5,1.4,22.7,22.7,8.70E-04,4.00E-04,1.01E-03,3.40E-04,
2019/7/30 4:00,24.5,24.2,24.3,24.2,24.3,24.4,1.5,1.4,22.8,22.7,6.40E-04,4.00E-04,1.06E-03,3.30E-04,
2019/7/30 5:00,24.5,24.2,24.3,24.2,24.3,24.4,1.5,1.4,22.7,22.7,1.14E-03,3.90E-04,1.17E-03,3.30E-04,
2019/7/30 6:00,24.5,24.2,24.3,24.2,24.3,24.4,1.4,1.4,22.7,22.8,9.20E-04,4.00E-04,1.01E-03,3.50E-04,
2019/7/30 7:00,24.5,24.2,24.3,24.2,24.3,24.4,1.5,1.4,22.8,22.7,7.30E-04,4.00E-04,1.05E-03,3.50E-04,
2019/7/30 8:00,24.5,24.2,24.3,24.3,24.3,24.4,1.5,1.4,22.8,22.7,8.10E-04,4.20E-04,1.10E-03,3.40E-04,
2019/7/30 9:00,24.5,24.2,24.3,24.2,24.3,24.4,1.5,1.4,22.8,22.8,9.20E-04,4.00E-04,1.03E-03,3.50E-04,
2019/7/30 10:00,24.5,24.2,24.3,24.2,24.3,24.4,1.5,1.4,22.9,22.8,9.90E-04,3.90E-04,1.08E-03,3.40E-04,
2019/7/30 11:00,24.5,24.2,24.3,24.2,24.3,24.4,1.5,1.4,22.9,22.9,9.10E-04,4.10E-04,1.10E-03,3.60E-04,
2019/7/30 12:00,24.5,24.2,24.3,24.2,24.3,24.4,1.5,1.4,23,22.8,8.30E-04,3.90E-04,1.02E-03,3.50E-04,
2019/7/30 13:00,24.5,24.2,24.3,24.3,24.3,24.4,1.5,1.4,23,22.9,7.60E-04,3.90E-04,1.00E-03,3.60E-04,
2019/7/30 14:00,24.5,24.2,24.3,24.3,24.3,24.4,1.4,1.4,23,22.9,8.60E-04,4.00E-04,1.19E-03,3.30E-04,
2019/7/30 15:00,24.5,24.2,24.3,24.3,24.3,24.4,1.5,1.4,23,23,8.70E-04,4.00E-04,1.12E-03,3.40E-04,
2019/7/30 16:00,24.5,24.2,24.3,24.3,24.3,24.4,1.4,1.4,23,23,1.14E-03,3.90E-04,1.20E-03,3.50E-04,
2019/7/30 17:00,24.5,24.2,24.3,24.3,24.3,24.4,1.4,1.4,23,23,1.12E-03,3.80E-04,1.13E-03,3.60E-04,
2019/7/30 18:00,24.5,24.2,24.3,24.3,24.3,24.4,1.5,1.4,23.1,23,1.09E-03,3.70E-04,1.29E-03,3.30E-04,
2019/7/30 19:00,24.5,24.2,24.3,24.3,24.3,24.4,1.4,1.4,23.1,23,5.40E-04,4.10E-04,1.02E-03,3.50E-04,
2019/7/30 20:00,24.5,24.2,24.3,24.3,24.3,24.4,1.4,1.4,23.1,23.1,8.10E-04,4.10E-04,1.10E-03,3.60E-04,
2019/7/30 21:00,24.5,24.2,24.4,24.3,24.3,24.5,1.4,1.4,23.1,23,9.50E-04,4.10E-04,9.40E-04,3.20E-04,
2019/7/30 22:00,24.5,24.2,24.3,24.3,24.3,24.5,1.4,1.4,23.1,23.1,8.80E-04,4.10E-04,1.02E-03,3.60E-04,
2019/7/30 23:00,24.5,24.2,24.4,24.3,24.4,24.5,1.4,1.4,23.1,23.1,8.20E-04,4.10E-04,1.04E-03,3.70E-04,
2019/7/31 0:00,24.5,24.3,24.4,24.3,24.4,24.5,1.4,1.4,23.1,23.1,7.60E-04,4.10E-04,1.03E-03,3.60E-04,
2019/7/31 1:00,24.6,24.3,24.4,24.3,24.4,24.5,1.4,1.4,23.1,23.1,8.30E-04,3.80E-04,1.13E-03,3.30E-04,
2019/7/31 2:00,24.6,24.3,24.4,24.3,24.4,24.5,1.4,1.4,23.2,23.1,9.80E-04,3.90E-04,1.15E-03,3.50E-04,
2019/7/31 3:00,24.6,24.3,24.4,24.3,24.4,24.5,1.4,1.4,23.1,23.1,8.50E-04,4.30E-04,1.30E-03,3.40E-04,
2019/7/31 4:00,24.6,24.3,24.4,24.3,24.4,24.5,1.4,1.4,23.1,23.2,7.30E-04,4.00E-04,9.40E-04,3.50E-04,
2019/7/31 5:00,24.6,24.3,24.4,24.4,24.4,24.5,1.4,1.4,23.2,23.1,8.10E-04,4.10E-04,1.04E-03,3.50E-04,
2019/7/31 6:00,24.6,24.3,24.4,24.4,24.4,24.5,1.4,1.4,23.2,23.3,8.40E-04,4.00E-04,1.22E-03,3.40E-04,
2019/7/31 7:00,24.6,24.3,24.4,24.3,24.4,24.5,1.4,1.4,23.3,23.1,8.10E-04,4.00E-04,1.13E-03,3.20E-04,
2019/7/31 8:00,24.6,24.3,24.4,24.4,24.4,24.5,1.4,1.4,23.3,23.3,1.04E-03,3.90E-04,1.21E-03,3.20E-04,
2019/7/31 9:00,24.6,24.3,24.4,24.4,24.4,24.5,1.4,1.4,23.3,23.3,7.80E-04,4.20E-04,1.02E-03,3.60E-04,
2019/7/31 10:00,24.6,24.3,24.4,24.4,24.4,24.5,1.4,1.4,23.3,23.3,8.20E-04,4.00E-04,1.02E-03,3.40E-04,
2019/7/31 11:00,24.6,24.3,24.5,24.4,24.4,24.6,1.4,1.4,23.3,23.3,1.36E-03,3.60E-04,9.90E-04,3.40E-04,
2019/7/31 12:00,24.6,24.3,24.5,24.4,24.4,24.6,1.4,1.4,23.3,23.3,1.18E-03,3.90E-04,1.05E-03,3.50E-04,
2019/7/31 13:00,24.6,24.3,24.5,24.4,24.5,24.6,1.4,1.4,23.3,23.3,8.60E-04,4.10E-04,1.25E-03,3.60E-04,
2019/7/31 14:00,24.6,24.3,24.5,24.4,24.5,24.6,1.4,1.4,23.4,23.3,8.40E-04,4.10E-04,1.40E-03,3.40E-04,
2019/7/31 15:00,24.6,24.3,24.5,24.4,24.4,24.5,1.4,1.4,23.3,23.3,9.80E-04,4.00E-04,9.50E-04,3.10E-04,
2019/7/31 16:00,24.6,24.3,24.5,24.4,24.5,24.6,1.4,1.4,23.3,23.3,1.13E-03,3.90E-04,1.05E-03,3.50E-04,
2019/7/31 17:00,24.6,24.3,24.5,24.4,24.5,24.6,1.4,1.4,23.3,23.3,7.90E-04,4.00E-04,9.40E-04,3.40E-04,
2019/7/31 18:00,24.7,24.3,24.5,24.4,24.5,24.6,1.5,1.4,23.3,23.3,1.04E-03,3.80E-04,1.32E-03,3.50E-04,
2019/7/31 19:00,24.6,24.4,24.5,24.4,24.5,24.6,1.4,1.4,23.3,23.3,1.03E-03,4.00E-04,9.40E-04,3.70E-04,
2019/7/31 20:00,24.7,24.4,24.5,24.4,24.5,24.6,1.4,1.4,23.3,23.3,9.20E-04,3.90E-04,1.26E-03,3.40E-04,
2019/7/31 21:00,24.7,24.4,24.5,24.5,24.5,24.6,1.4,1.4,23.3,23.2,8.60E-04,4.00E-04,9.60E-04,3.60E-04,
2019/7/31 22:00,24.7,24.4,24.5,24.5,24.5,24.6,1.5,1.4,23.3,23.2,9.20E-04,3.80E-04,1.04E-03,3.50E-04,
2019/7/31 23:00,24.7,24.4,24.5,24.4,24.5,24.6,1.4,1.4,23.3,23.2,1.00E-03,3.80E-04,9.10E-04,3.60E-04,
2019/8/1 0:00,24.7,24.4,24.5,24.5,24.5,24.6,1.5,1.4,23.3,23.2,7.90E-04,4.00E-04,1.31E-03,3.50E-04,
2019/8/1 1:00,24.7,24.4,24.5,24.5,24.5,24.6,1.5,1.4,23.3,23.3,1.09E-03,3.90E-04,1.05E-03,3.40E-04,
2019/8/1 2:00,24.7,24.4,24.6,24.5,24.5,24.7,1.4,1.4,23.2,23.2,1.05E-03,3.90E-04,9.60E-04,3.50E-04,
2019/8/1 3:00,24.7,24.4,24.5,24.5,24.5,24.6,1.5,1.4,23.2,23.2,9.70E-04,3.70E-04,1.26E-03,3.40E-04,
2019/8/1 4:00,24.7,24.4,24.5,24.5,24.5,24.6,1.4,1.4,23.2,23.2,1.01E-03,3.90E-04,1.21E-03,3.50E-04,
2019/8/1 5:00,24.7,24.4,24.5,24.5,24.5,24.6,1.4,1.4,23.3,23.2,9.80E-04,4.20E-04,1.17E-03,3.30E-04,
2019/8/1 6:00,24.7,24.4,24.6,24.5,24.5,24.7,1.5,1.4,23.2,23.2,1.09E-03,3.90E-04,1.00E-03,3.50E-04,
2019/8/1 7:00,24.7,24.4,24.6,24.5,24.6,24.7,1.5,1.4,23.3,23.3,8.90E-04,3.90E-04,1.04E-03,3.30E-04,
2019/8/1 8:00,24.7,24.5,24.6,24.5,24.6,24.7,1.4,1.4,23.3,23.3,1.19E-03,3.70E-04,1.07E-03,3.60E-04,
2019/8/1 9:00,24.7,24.5,24.6,24.5,24.6,24.7,1.4,1.4,23.3,23.3,9.20E-04,4.10E-04,1.11E-03,3.50E-04,
2019/8/1 10:00,24.7,24.5,24.6,24.5,24.6,24.7,1.4,1.4,23.4,23.3,9.60E-04,4.00E-04,8.60E-04,3.50E-04,
2019/8/1 11:00,24.8,24.5,24.6,24.6,24.6,24.7,1.4,1.4,23.4,23.3,1.05E-03,3.80E-04,1.05E-03,3.60E-04,
2019/8/1 12:00,24.8,24.5,24.6,24.5,24.6,24.7,1.4,1.4,23.4,23.4,8.40E-04,4.10E-04,8.90E-04,3.60E-04,
2019/8/1 13:00,24.7,24.5,24.6,24.5,24.6,24.7,1.5,1.4,23.4,23.3,7.10E-04,4.30E-04,1.07E-03,3.40E-04,
2019/8/1 14:00,24.7,24.4,24.6,24.5,24.5,24.7,1.4,1.4,23.5,23.3,1.02E-03,4.10E-04,1.23E-03,3.40E-04,
2019/8/1 15:00,24.7,24.5,24.6,24.5,24.6,24.7,1.4,1.4,23.5,23.5,8.50E-04,4.20E-04,1.13E-03,3.60E-04,
2019/8/1 16:00,24.7,24.4,24.6,24.5,24.6,24.7,1.5,1.4,23.5,23.5,1.09E-03,3.70E-04,8.30E-04,3.80E-04,
2019/8/1 17:00,24.7,24.5,24.6,24.6,24.6,24.7,1.4,1.4,23.4,23.4,8.70E-04,4.00E-04,1.11E-03,3.60E-04,
2019/8/1 18:00,24.7,24.5,24.6,24.6,24.6,24.7,1.4,1.4,23.5,23.5,9.50E-04,4.00E-04,1.01E-03,3.60E-04,
2019/8/1 19:00,24.7,24.5,24.6,24.5,24.6,24.7,1.4,1.4,23.4,23.4,1.11E-03,3.90E-04,1.05E-03,3.60E-04,
2019/8/1 20:00,24.8,24.6,24.6,24.6,24.7,24.8,1.5,1.4,23.5,23.5,8.50E-04,4.10E-04,1.33E-03,3.40E-04,
2019/8/1 21:00,24.8,24.5,24.7,24.6,24.7,24.8,1.5,1.4,23.4,23.3,8.10E-04,4.10E-04,1.11E-03,3.80E-04,
2019/8/1 22:00,24.9,24.5,24.7,24.6,24.7,24.8,1.5,1.4,23.4,23.3,1.16E-03,3.80E-04,1.26E-03,3.60E-04,
2019/8/1 23:00,24.9,24.6,24.7,24.6,24.7,24.8,1.5,1.4,23.4,23.4,1.05E-03,4.00E-04,1.22E-03,3.60E-04,
2019/8/2 0:00,24.9,24.5,24.7,24.6,24.7,24.7,1.5,1.4,23.4,23.5,7.80E-04,4.30E-04,1.08E-03,3.60E-04,
2019/8/2 1:00,24.9,24.5,24.7,24.6,24.7,24.8,1.5,1.4,23.4,23.4,6.30E-04,4.10E-04,1.22E-03,3.50E-04,
2019/8/2 2:00,24.8,24.5,24.7,24.6,24.7,24.7,1.5,1.4,23.5,23.5,7.00E-04,4.10E-04,1.16E-03,3.40E-04,
2019/8/2 3:00,24.9,24.6,24.7,24.6,24.7,24.8,1.5,1.4,23.4,23.4,8.90E-04,4.00E-04,1.07E-03,3.50E-04,
2019/8/2 4:00,24.9,24.6,24.7,24.6,24.7,24.8,1.5,1.4,23.4,23.5,9.50E-04,4.00E-04,1.12E-03,3.30E-04,
2019/8/2 5:00,24.9,24.6,24.7,24.6,24.7,24.8,1.5,1.4,23.5,23.4,1.14E-03,3.80E-04,1.03E-03,3.40E-04,
2019/8/2 6:00,24.9,24.6,24.7,24.6,24.7,24.8,1.4,1.4,23.5,23.5,8.90E-04,4.00E-04,1.07E-03,3.60E-04,
2019/8/2 7:00,24.9,24.6,24.7,24.6,24.7,24.8,1.4,1.4,23.5,23.4,6.40E-04,4.00E-04,1.01E-03,3.60E-04,
2019/8/2 8:00,24.9,24.6,24.7,24.6,24.7,24.8,1.5,1.4,23.5,23.5,8.50E-04,3.90E-04,1.19E-03,3.70E-04,
2019/8/2 9:00,24.9,24.6,24.7,24.7,24.7,24.8,1.5,1.4,23.5,23.5,8.40E-04,3.80E-04,1.03E-03,3.50E-04,
2019/8/2 10:00,24.9,24.6,24.7,24.6,24.7,24.8,1.5,1.4,23.6,23.6,7.80E-04,4.20E-04,1.20E-03,3.60E-04,
2019/8/2 11:00,24.9,24.6,24.7,24.7,24.7,24.8,1.5,1.4,23.6,23.5,9.60E-04,4.00E-04,1.10E-03,3.50E-04,
2019/8/2 12:00,24.9,24.6,24.7,24.7,24.7,24.8,1.4,1.4,23.6,23.6,1.11E-03,3.90E-04,9.60E-04,3.50E-04,
2019/8/2 13:00,24.9,24.6,24.7,24.7,24.7,24.8,1.5,1.4,23.6,23.6,1.02E-03,4.00E-04,1.10E-03,3.60E-04,
2019/8/2 14:00,24.9,24.6,24.7,24.7,24.7,24.8,1.4,1.4,23.6,23.6,8.30E-04,4.00E-04,1.25E-03,3.60E-04,
2019/8/2 15:00,24.9,24.6,24.7,24.7,24.7,24.8,1.5,1.4,23.6,23.6,8.40E-04,3.90E-04,1.28E-03,3.40E-04,
2019/8/2 16:00,24.9,24.6,24.7,24.7,24.7,24.8,1.5,1.4,23.6,23.6,9.80E-04,4.00E-04,1.26E-03,3.50E-04,
2019/8/2 17:00,24.9,24.6,24.7,24.7,24.7,24.9,1.5,1.4,23.7,23.7,8.60E-04,4.10E-04,1.17E-03,3.40E-04,
2019/8/2 18:00,24.9,24.6,24.7,24.7,24.7,24.8,1.4,1.4,23.6,23.6,6.20E-04,4.20E-04,1.10E-03,3.50E-04,
2019/8/2 19:00,24.9,24.6,24.7,24.7,24.7,24.9,1.5,1.4,23.6,23.6,7.70E-04,4.20E-04,8.60E-04,3.70E-04,
2019/8/2 20:00,24.9,24.6,24.7,24.7,24.7,24.9,1.4,1.4,23.6,23.6,1.07E-03,3.90E-04,1.01E-03,3.40E-04,
2019/8/2 21:00,24.9,24.6,24.7,24.7,24.7,24.9,1.5,1.4,23.6,23.6,1.04E-03,3.90E-04,1.15E-03,3.30E-04,
2019/8/2 22:00,24.9,24.6,24.8,24.7,24.8,24.9,1.5,1.4,23.6,23.5,1.10E-03,4.00E-04,1.25E-03,3.50E-04,
2019/8/2 23:00,24.9,24.7,24.8,24.7,24.7,24.9,1.5,1.4,23.6,23.6,6.80E-04,4.10E-04,1.35E-03,3.30E-04,
2019/8/3 0:00,24.9,24.7,24.8,24.7,24.8,24.9,1.5,1.4,23.6,23.6,8.40E-04,4.00E-04,1.06E-03,3.70E-04,
2019/8/3 1:00,24.9,24.7,24.8,24.7,24.8,24.9,1.5,1.4,23.6,23.5,7.80E-04,4.10E-04,1.05E-03,3.80E-04,
2019/8/3 2:00,25,24.7,24.8,24.7,24.8,24.9,1.5,1.4,23.6,23.6,7.10E-04,4.00E-04,1.41E-03,3.30E-04,
2019/8/3 3:00,24.9,24.7,24.8,24.7,24.8,24.9,1.5,1.4,23.6,23.5,1.07E-03,4.00E-04,1.14E-03,3.40E-04,
2019/8/3 4:00,25,24.7,24.8,24.7,24.8,24.9,1.5,1.4,23.6,23.5,9.40E-04,4.00E-04,9.60E-04,3.40E-04,
2019/8/3 5:00,25,24.7,24.8,24.7,24.8,24.9,1.5,1.4,23.6,23.5,1.09E-03,3.80E-04,1.29E-03,3.50E-04,
2019/8/3 6:00,25,24.7,24.8,24.8,24.8,24.9,1.5,1.4,23.6,23.6,8.80E-04,4.00E-04,9.30E-04,3.70E-04,
2019/8/3 7:00,24.9,24.7,24.8,24.7,24.8,24.9,1.5,1.4,23.5,23.5,9.80E-04,4.00E-04,1.03E-03,3.30E-04,
2019/8/3 8:00,25,24.7,24.8,24.7,24.8,24.9,1.5,1.5,23.6,23.6,9.20E-04,4.00E-04,1.05E-03,3.50E-04,
2019/8/3 9:00,25,24.7,24.8,24.7,24.8,24.9,1.5,1.4,23.6,23.6,8.00E-04,4.00E-04,1.22E-03,3.50E-04,
2019/8/3 10:00,25,24.7,24.8,24.7,24.8,24.9,1.5,1.4,23.6,23.5,6.10E-04,4.40E-04,1.17E-03,3.50E-04,
2019/8/3 11:00,25,24.7,24.9,24.8,24.8,24.9,1.5,1.4,23.6,23.6,1.04E-03,3.80E-04,1.06E-03,3.60E-04,
2019/8/3 12:00,25,24.7,24.8,24.8,24.8,24.9,1.5,1.4,23.6,23.6,7.10E-04,4.00E-04,1.22E-03,3.20E-04,
2019/8/3 13:00,25,24.7,24.9,24.8,24.9,24.9,1.5,1.5,23.6,23.6,9.90E-04,3.80E-04,1.02E-03,3.60E-04,
2019/8/3 14:00,25,24.7,24.9,24.8,24.8,24.9,1.5,1.5,23.6,23.6,1.02E-03,4.00E-04,1.29E-03,3.50E-04,
2019/8/3 15:00,25,24.7,24.8,24.8,24.8,24.9,1.5,1.5,23.6,23.6,9.60E-04,4.00E-04,7.70E-04,3.70E-04,
2019/8/3 16:00,25,24.7,24.8,24.8,24.8,24.9,1.5,1.4,23.6,23.6,1.11E-03,3.90E-04,1.06E-03,3.50E-04,
2019/8/3 17:00,25,24.7,24.9,24.8,24.9,24.9,1.5,1.5,23.7,23.6,8.90E-04,3.90E-04,1.22E-03,3.40E-04,
2019/8/3 18:00,25,24.7,24.8,24.8,24.9,24.9,1.5,1.4,23.6,23.6,9.60E-04,4.10E-04,1.13E-03,3.40E-04,
2019/8/3 19:00,25,24.7,24.9,24.8,24.9,24.9,1.5,1.5,23.6,23.6,8.60E-04,4.10E-04,1.34E-03,3.30E-04,
2019/8/3 20:00,25.1,24.8,24.9,24.8,24.9,25,1.5,1.5,23.6,23.6,9.70E-04,4.10E-04,6.40E-04,3.60E-04,
2019/8/3 21:00,25,24.7,24.9,24.8,24.9,25,1.5,1.5,23.6,23.6,9.50E-04,3.90E-04,1.37E-03,3.50E-04,
2019/8/3 22:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.4,23.6,23.6,8.90E-04,4.20E-04,8.90E-04,3.70E-04,
2019/8/3 23:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.5,23.6,23.6,8.60E-04,4.10E-04,1.01E-03,3.50E-04,
2019/8/4 0:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.5,23.6,23.6,6.10E-04,4.10E-04,1.37E-03,3.40E-04,
2019/8/4 1:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.5,23.6,23.5,6.90E-04,4.10E-04,1.27E-03,3.40E-04,
2019/8/4 2:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.5,23.6,23.5,8.40E-04,4.00E-04,1.12E-03,3.30E-04,
2019/8/4 3:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.5,23.5,23.6,1.15E-03,4.00E-04,1.06E-03,3.60E-04,
2019/8/4 4:00,25.1,24.8,24.9,24.8,24.9,25,1.5,1.4,23.6,23.5,1.07E-03,3.80E-04,1.19E-03,3.20E-04,
2019/8/4 5:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.5,23.6,23.5,1.21E-03,3.80E-04,1.14E-03,3.40E-04,
2019/8/4 6:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.5,23.5,23.5,8.20E-04,4.30E-04,9.80E-04,3.60E-04,
2019/8/4 7:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.5,23.6,23.5,9.00E-04,3.90E-04,1.01E-03,3.60E-04,
2019/8/4 8:00,25.1,24.8,24.9,24.9,24.9,25.1,1.5,1.5,23.5,23.5,1.07E-03,4.20E-04,9.00E-04,3.60E-04,
2019/8/4 9:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.5,23.5,23.5,7.30E-04,4.20E-04,1.06E-03,3.30E-04,
2019/8/4 10:00,25.1,24.8,24.9,24.9,24.9,25.1,1.5,1.5,23.5,23.5,8.40E-04,3.80E-04,1.06E-03,3.10E-04,
2019/8/4 11:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.5,23.5,23.5,1.33E-03,3.90E-04,1.02E-03,3.50E-04,
2019/8/4 12:00,25.1,24.8,24.9,24.9,24.9,25,1.5,1.5,23.6,23.5,1.06E-03,3.90E-04,1.08E-03,3.60E-04,
2019/8/4 13:00,25.1,24.8,25,24.9,24.9,25.1,1.5,1.5,23.6,23.6,1.06E-03,4.00E-04,1.14E-03,3.60E-04,
2019/8/4 14:00,25.1,24.8,25,24.9,24.9,25.1,1.5,1.5,23.6,23.5,8.00E-04,4.00E-04,1.15E-03,3.40E-04,
2019/8/4 15:00,25.1,24.9,25,24.9,25,25.1,1.5,1.5,23.6,23.6,9.20E-04,3.90E-04,1.11E-03,3.50E-04,
2019/8/4 16:00,25.1,24.8,25,24.9,24.9,25.1,1.5,1.5,23.6,23.6,7.70E-04,4.10E-04,1.16E-03,3.40E-04,
2019/8/4 17:00,25.1,24.9,25,24.9,25,25.1,1.5,1.5,23.6,23.6,1.10E-03,3.80E-04,1.10E-03,3.50E-04,
2019/8/4 18:00,25.2,24.9,25,24.9,25,25.1,1.5,1.5,23.6,23.6,9.10E-04,4.20E-04,1.28E-03,3.40E-04,
2019/8/4 19:00,25.1,24.9,25,24.9,25,25.1,1.5,1.5,23.6,23.6,9.40E-04,4.10E-04,9.80E-04,3.60E-04,
2019/8/4 20:00,25.1,24.9,25,24.9,25,25.1,1.5,1.5,23.7,23.6,9.70E-04,3.80E-04,1.03E-03,3.60E-04,
2019/8/4 21:00,25.2,24.9,25,25,25,25.1,1.5,1.4,23.7,23.6,9.10E-04,3.90E-04,1.12E-03,3.60E-04,
2019/8/4 22:00,25.2,24.9,25,25,25,25.1,1.5,1.5,23.6,23.6,9.30E-04,4.10E-04,1.18E-03,3.60E-04,
2019/8/4 23:00,25.2,24.9,25,24.9,25,25.1,1.5,1.4,23.7,23.6,9.20E-04,3.90E-04,9.90E-04,3.70E-04,
2019/8/5 0:00,25.2,24.9,25,24.9,25,25.1,1.5,1.5,23.7,23.6,8.40E-04,4.00E-04,1.14E-03,3.20E-04,
2019/8/5 1:00,25.2,24.9,25,24.9,25,25.1,1.5,1.5,23.7,23.6,9.90E-04,4.00E-04,1.25E-03,3.20E-04,
2019/8/5 2:00,25.2,24.9,25,24.9,25,25.1,1.5,1.5,23.7,23.7,8.40E-04,4.10E-04,1.05E-03,3.60E-04,
2019/8/5 3:00,25.2,24.9,25,25,25,25.1,1.5,1.5,23.7,23.8,8.50E-04,4.20E-04,1.14E-03,3.50E-04,
2019/8/5 4:00,25.2,24.9,25,25,25,25.1,1.5,1.5,23.7,23.7,9.10E-04,3.70E-04,1.14E-03,3.60E-04,
2019/8/5 5:00,25.2,24.9,25,24.9,25,25.1,1.5,1.4,23.7,23.7,1.04E-03,3.80E-04,1.33E-03,3.40E-04,
2019/8/5 6:00,25.2,24.9,25,24.9,25,25.1,1.5,1.4,23.7,23.8,1.16E-03,3.90E-04,1.20E-03,3.40E-04,
2019/8/5 7:00,25.2,24.9,25,24.9,25,25.1,1.5,1.5,23.8,23.8,9.60E-04,4.00E-04,1.19E-03,3.60E-04,
2019/8/5 8:00,25.2,24.9,25,24.9,25,25.1,1.5,1.4,23.8,23.6,8.50E-04,4.00E-04,1.12E-03,3.50E-04,
2019/8/5 9:00,25.2,24.9,25,25,25,25.1,1.5,1.5,23.8,23.8,1.03E-03,4.10E-04,1.19E-03,3.60E-04,
2019/8/5 10:00,25.2,24.9,25.1,25,25.1,25.1,1.5,1.4,23.8,23.8,1.19E-03,4.00E-04,1.19E-03,3.30E-04,
2019/8/5 11:00,25.2,24.9,25.1,25,25.1,25.1,1.4,1.4,23.8,23.8,8.50E-04,4.00E-04,1.03E-03,3.70E-04,
2019/8/5 12:00,25.2,24.9,25.1,25,25.1,25.1,1.5,1.4,23.9,23.8,1.02E-03,4.30E-04,1.14E-03,3.80E-04,
2019/8/5 13:00,25.2,24.9,25.1,25,25.1,25.1,1.5,1.4,23.8,23.8,1.09E-03,4.10E-04,1.16E-03,3.50E-04,
2019/8/5 14:00,25.3,24.9,25.1,25,25.1,25.2,1.5,1.4,23.8,23.8,1.01E-03,4.00E-04,1.18E-03,3.60E-04,
2019/8/5 15:00,25.3,24.9,25.1,25,25.1,25.2,1.5,1.4,23.8,23.9,7.10E-04,4.20E-04,1.24E-03,3.60E-04,
2019/8/5 16:00,25.3,24.9,25.1,25,25.1,25.2,1.5,1.4,23.9,23.8,9.80E-04,4.00E-04,1.23E-03,3.40E-04,
2019/8/5 17:00,25.3,24.9,25.1,25,25.1,25.2,1.5,1.4,23.8,23.8,1.15E-03,4.00E-04,1.24E-03,3.50E-04,
2019/8/5 18:00,25.3,24.9,25.1,25.1,25.1,25.2,1.5,1.5,23.9,23.8,9.70E-04,4.20E-04,1.28E-03,3.30E-04,
2019/8/5 19:00,25.3,24.9,25.1,25,25.1,25.2,1.5,1.5,23.8,23.8,1.00E-03,4.00E-04,1.24E-03,3.40E-04,
2019/8/5 20:00,25.3,24.9,25.1,25,25.1,25.2,1.5,1.4,23.8,23.8,9.10E-04,4.20E-04,1.05E-03,3.50E-04,
2019/8/5 21:00,25.3,25,25.1,25.1,25.1,25.2,1.5,1.5,23.8,23.8,1.15E-03,3.70E-04,9.30E-04,3.50E-04,
2019/8/5 22:00,25.3,25,25.1,25,25.1,25.2,1.5,1.5,23.8,23.8,9.40E-04,3.80E-04,1.10E-03,3.40E-04,
2019/8/5 23:00,25.3,25,25.1,25.1,25.1,25.2,1.5,1.5,23.8,23.7,1.17E-03,3.90E-04,1.04E-03,3.50E-04,
2019/8/6 0:00,25.3,25,25.1,25,25.1,25.2,1.5,1.5,23.8,23.8,1.03E-03,4.10E-04,1.08E-03,3.40E-04,
2019/8/6 1:00,25.3,25,25.1,25.1,25.1,25.2,1.5,1.4,23.8,23.8,1.11E-03,4.10E-04,1.13E-03,3.60E-04,
2019/8/6 2:00,25.3,25,25.1,25.1,25.1,25.2,1.5,1.5,23.8,23.8,9.50E-04,4.10E-04,1.16E-03,3.50E-04,
2019/8/6 3:00,25.3,25,25.1,25.1,25.1,25.2,1.5,1.5,23.8,23.8,1.12E-03,4.00E-04,1.21E-03,3.50E-04,
2019/8/6 4:00,25.3,25,25.1,25.1,25.1,25.2,1.5,1.5,23.8,23.8,9.20E-04,3.90E-04,1.44E-03,3.40E-04,
2019/8/6 5:00,25.3,25,25.1,25.1,25.1,25.2,1.5,1.5,23.8,23.7,1.19E-03,3.80E-04,9.80E-04,3.40E-04,
2019/8/6 6:00,25.3,25,25.1,25.1,25.1,25.3,1.5,1.5,23.8,23.7,1.16E-03,3.70E-04,1.26E-03,3.40E-04,
2019/8/6 7:00,25.3,25,25.1,25.1,25.1,25.3,1.5,1.5,23.8,23.7,7.70E-04,4.10E-04,1.15E-03,3.60E-04,
2019/8/6 8:00,25.3,25,25.2,25.1,25.1,25.3,1.5,1.5,23.8,23.7,9.00E-04,4.00E-04,1.22E-03,3.40E-04,
2019/8/6 9:00,25.3,25,25.1,25.1,25.1,25.2,1.5,1.5,23.8,23.7,8.10E-04,3.80E-04,1.00E-03,3.60E-04,
2019/8/6 10:00,25.3,25,25.1,25.1,25.1,25.3,1.5,1.5,23.8,23.8,1.04E-03,3.90E-04,9.60E-04,3.60E-04,
2019/8/6 11:00,25.3,25,25.1,25.1,25.1,25.3,1.5,1.5,23.8,23.8,8.40E-04,4.10E-04,1.03E-03,3.40E-04,
2019/8/6 12:00,25.3,25.1,25.2,25.1,25.2,25.3,1.5,1.5,23.8,23.8,1.12E-03,3.80E-04,1.00E-03,3.30E-04,
2019/8/6 13:00,25.3,25.1,25.2,25.1,25.2,25.3,1.5,1.5,23.8,23.9,7.30E-04,3.80E-04,1.18E-03,3.30E-04,
2019/8/6 14:00,25.4,25.1,25.2,25.1,25.2,25.3,1.5,1.4,23.9,23.8,1.04E-03,3.90E-04,1.31E-03,3.50E-04,
2019/8/6 15:00,25.3,25.1,25.2,25.1,25.2,25.3,1.5,1.4,23.9,23.9,9.10E-04,3.90E-04,1.30E-03,3.50E-04,
2019/8/6 16:00,25.4,25.1,25.2,25.1,25.2,25.3,1.5,1.4,24,23.9,9.30E-04,4.10E-04,1.08E-03,3.50E-04,
2019/8/6 17:00,25.3,25.1,25.2,25.1,25.2,25.3,1.5,1.5,24,24,1.04E-03,3.90E-04,8.80E-04,3.80E-04,
2019/8/6 18:00,25.4,25.1,25.2,25.1,25.2,25.3,1.5,1.5,24,24,1.06E-03,4.00E-04,1.30E-03,3.40E-04,
2019/8/6 19:00,25.4,25.1,25.2,25.1,25.2,25.3,1.5,1.5,24,24,8.30E-04,4.00E-04,1.11E-03,3.70E-04,
2019/8/6 20:00,25.4,25.1,25.2,25.1,25.2,25.3,1.5,1.4,24,24,9.50E-04,4.10E-04,1.11E-03,3.40E-04,
2019/8/6 21:00,25.4,25.1,25.2,25.2,25.2,25.3,1.5,1.4,24,24,8.60E-04,4.10E-04,9.70E-04,3.60E-04,
2019/8/6 22:00,25.4,25.1,25.3,25.2,25.3,25.3,1.5,1.4,24,24,9.60E-04,4.20E-04,1.13E-03,3.60E-04,
2019/8/6 23:00,25.4,25.1,25.3,25.2,25.3,25.3,1.5,1.4,24,24,1.04E-03,4.00E-04,1.16E-03,3.60E-04,
2019/8/7 0:00,25.4,25.1,25.2,25.2,25.2,25.3,1.5,1.5,24.1,24,1.02E-03,4.00E-04,9.80E-04,3.30E-04,
2019/8/7 1:00,25.4,25.1,25.3,25.2,25.3,25.4,1.5,1.5,24.1,24,1.00E-03,4.00E-04,1.10E-03,3.40E-04,
2019/8/7 2:00,25.4,25.1,25.2,25.2,25.2,25.3,1.5,1.5,24.1,24,1.00E-03,3.90E-04,9.40E-04,3.40E-04,
2019/8/7 3:00,25.4,25.1,25.3,25.2,25.3,25.3,1.5,1.5,24.1,24.1,7.90E-04,4.10E-04,1.16E-03,3.40E-04,
2019/8/7 4:00,25.4,25.1,25.3,25.2,25.3,25.3,1.5,1.4,24.1,24.1,1.04E-03,4.10E-04,9.60E-04,3.60E-04,
2019/8/7 5:00,25.4,25.1,25.3,25.2,25.3,25.4,1.5,1.4,24.1,24.1,1.00E-03,3.90E-04,1.37E-03,3.30E-04,
2019/8/7 6:00,25.4,25.1,25.3,25.2,25.3,25.3,1.5,1.4,24.1,24.1,8.50E-04,4.10E-04,1.16E-03,3.40E-04,
2019/8/7 7:00,25.4,25.1,25.3,25.2,25.3,25.3,1.5,1.5,24.1,24.1,7.20E-04,3.80E-04,1.11E-03,3.60E-04,
2019/8/7 8:00,25.4,25.1,25.3,25.2,25.3,25.4,1.5,1.4,24.2,24.1,1.11E-03,4.10E-04,1.33E-03,3.60E-04,
2019/8/7 9:00,25.4,25.2,25.3,25.2,25.3,25.4,1.5,1.4,24.1,24.1,8.70E-04,3.90E-04,1.01E-03,3.60E-04,
2019/8/7 10:00,25.4,25.1,25.3,25.2,25.3,25.4,1.5,1.4,24.2,24.1,1.17E-03,3.90E-04,8.00E-04,3.80E-04,
2019/8/7 11:00,25.5,25.2,25.3,25.3,25.3,25.4,1.5,1.4,24.2,24.2,1.16E-03,3.80E-04,1.14E-03,3.70E-04,
2019/8/7 12:00,25.4,25.2,25.3,25.2,25.3,25.4,1.5,1.4,24.2,24.1,8.40E-04,4.00E-04,1.14E-03,3.50E-04,
2019/8/7 13:00,25.5,25.2,25.3,25.3,25.3,25.4,1.5,1.4,24.3,24.3,1.16E-03,3.80E-04,1.04E-03,3.50E-04,
2019/8/7 14:00,25.5,25.2,25.3,25.3,25.3,25.4,1.5,1.4,24.3,24.2,1.01E-03,3.80E-04,9.80E-04,3.40E-04,
2019/8/7 15:00,25.5,25.2,25.3,25.3,25.3,25.4,1.5,1.4,24.3,24.2,1.05E-03,3.80E-04,1.00E-03,3.60E-04,
2019/8/7 16:00,25.5,25.2,25.3,25.3,25.3,25.4,1.4,1.4,24.2,24.2,8.80E-04,4.10E-04,1.09E-03,3.50E-04,
2019/8/7 17:00,25.5,25.2,25.3,25.3,25.3,25.4,1.5,1.5,24.3,24.3,9.50E-04,4.00E-04,1.14E-03,3.50E-04,
2019/8/7 18:00,25.5,25.2,25.3,25.3,25.3,25.4,1.5,1.4,24.3,24.2,1.00E-03,4.00E-04,1.12E-03,3.50E-04,
2019/8/7 19:00,25.5,25.2,25.3,25.3,25.3,25.4,1.5,1.5,24.2,24.3,8.20E-04,4.00E-04,1.20E-03,3.50E-04,
2019/8/7 20:00,25.5,25.2,25.3,25.3,25.3,25.4,1.5,1.4,24.3,24.2,1.07E-03,4.00E-04,1.05E-03,3.50E-04,
2019/8/7 21:00,25.5,25.2,25.3,25.3,25.3,25.4,1.5,1.4,24.2,24.1,8.80E-04,4.20E-04,1.24E-03,3.40E-04,
2019/8/7 22:00,25.5,25.2,25.3,25.3,25.3,25.4,1.5,1.5,24.1,24.2,1.00E-03,3.90E-04,1.16E-03,3.60E-04,
2019/8/7 23:00,25.5,25.2,25.4,25.3,25.3,25.4,1.5,1.5,24.2,24.1,1.08E-03,3.70E-04,1.20E-03,3.60E-04,
2019/8/8 0:00,25.5,25.3,25.4,25.3,25.3,25.4,1.5,1.4,24.2,24.1,1.06E-03,3.80E-04,9.10E-04,3.60E-04,
2019/8/8 1:00,25.5,25.2,25.4,25.3,25.4,25.5,1.5,1.4,24.2,24.1,1.05E-03,3.90E-04,1.19E-03,3.50E-04,
2019/8/8 2:00,25.5,25.3,25.4,25.3,25.4,25.5,1.5,1.5,24.1,24.1,9.40E-04,3.80E-04,1.03E-03,3.70E-04,
2019/8/8 3:00,25.5,25.3,25.4,25.3,25.4,25.5,1.5,1.4,24.2,24.1,1.00E-03,3.90E-04,1.13E-03,3.50E-04,
2019/8/8 4:00,25.5,25.2,25.4,25.3,25.4,25.5,1.5,1.4,24.1,24.1,1.26E-03,3.70E-04,1.37E-03,3.30E-04,
2019/8/8 5:00,25.5,25.3,25.4,25.3,25.4,25.5,1.5,1.4,24.1,24.1,8.00E-04,4.10E-04,1.32E-03,3.30E-04,
2019/8/8 6:00,25.5,25.3,25.4,25.3,25.3,25.5,1.5,1.4,24.1,24.1,1.25E-03,3.60E-04,1.17E-03,3.40E-04,
2019/8/8 7:00,25.5,25.3,25.4,25.3,25.4,25.5,1.5,1.5,24.1,24.1,9.70E-04,4.10E-04,1.15E-03,3.50E-04,
2019/8/8 8:00,25.5,25.3,25.4,25.3,25.4,25.5,1.5,1.4,24.1,24.1,-,-,1.03E-03,3.50E-04,
2019/8/8 9:00,25.6,25.3,25.4,25.3,25.4,25.5,1.5,1.4,24.1,24.1,8.10E-04,4.40E-04,9.50E-04,3.70E-04,
2019/8/8 10:00,25.6,25.3,25.4,25.3,25.4,25.5,1.5,1.5,24.1,24.1,9.80E-04,4.20E-04,1.21E-03,3.40E-04,
2019/8/8 11:00,25.6,25.3,25.4,25.4,25.4,25.5,1.5,1.5,24.2,24.1,1.08E-03,4.00E-04,1.11E-03,3.30E-04,
2019/8/8 12:00,25.6,25.3,25.4,25.3,25.4,25.5,1.5,1.5,24.2,24.2,7.50E-04,4.10E-04,1.28E-03,3.50E-04,
2019/8/8 13:00,25.6,25.3,25.4,25.4,25.4,25.5,1.5,1.4,24.2,24.3,1.01E-03,4.00E-04,1.09E-03,3.40E-04,
2019/8/8 14:00,25.6,25.3,25.4,25.4,25.4,25.5,1.5,1.5,24.3,24.3,1.01E-03,3.90E-04,1.22E-03,3.50E-04,
2019/8/8 15:00,25.6,25.3,25.4,25.4,25.4,25.5,1.5,1.5,24.3,24.2,6.40E-04,4.40E-04,1.03E-03,3.40E-04,
2019/8/8 16:00,25.6,25.3,25.4,25.3,25.4,25.5,1.5,1.4,24.3,24.3,8.40E-04,3.90E-04,1.08E-03,3.50E-04,
2019/8/8 17:00,25.6,25.3,25.4,25.4,25.4,25.5,1.5,1.5,24.3,24.3,7.70E-04,4.10E-04,1.16E-03,3.60E-04,
2019/8/8 18:00,25.6,25.3,25.5,25.4,25.4,25.5,1.5,1.5,24.3,24.3,1.06E-03,3.90E-04,1.22E-03,3.60E-04,
2019/8/8 19:00,25.6,25.3,25.5,25.4,25.4,25.6,1.5,1.4,24.4,24.3,1.09E-03,4.10E-04,1.11E-03,3.50E-04,
2019/8/8 20:00,25.6,25.3,25.4,25.4,25.4,25.5,1.5,1.5,24.3,24.3,9.10E-04,4.00E-04,9.60E-04,3.70E-04,
2019/8/8 21:00,25.6,25.3,25.4,25.4,25.4,25.5,1.5,1.4,24.4,24.3,9.50E-04,4.10E-04,9.50E-04,3.50E-04,
2019/8/8 22:00,25.6,25.3,25.5,25.4,25.4,25.6,1.4,1.4,24.3,24.3,9.80E-04,4.00E-04,1.45E-03,3.40E-04,
2019/8/8 23:00,25.6,25.3,25.5,25.4,25.5,25.6,1.4,1.4,24.4,24.3,9.40E-04,3.90E-04,1.02E-03,3.60E-04,
2019/8/9 0:00,25.6,25.3,25.5,25.4,25.5,25.6,1.5,1.4,24.3,24.3,1.10E-03,3.80E-04,1.24E-03,3.50E-04,
2019/8/9 1:00,25.6,25.3,25.5,25.4,25.5,25.6,1.4,1.4,24.4,24.3,1.10E-03,3.90E-04,1.10E-03,3.40E-04,
2019/8/9 2:00,25.6,25.4,25.5,25.4,25.5,25.6,1.5,1.4,24.4,24.3,1.00E-03,4.00E-04,1.30E-03,3.50E-04,
2019/8/9 3:00,25.6,25.4,25.5,25.4,25.5,25.6,1.4,1.4,24.5,24.4,8.70E-04,4.00E-04,1.06E-03,3.50E-04,
2019/8/9 4:00,25.6,25.4,25.5,25.4,25.5,25.6,1.4,1.4,24.4,24.4,6.00E-04,4.20E-04,1.00E-03,3.50E-04,
2019/8/9 5:00,25.7,25.4,25.5,25.4,25.5,25.6,1.4,1.4,24.4,24.4,1.02E-03,4.10E-04,1.36E-03,3.40E-04,
2019/8/9 6:00,25.7,25.4,25.5,25.5,25.5,25.6,1.4,1.4,24.4,24.4,1.02E-03,4.00E-04,1.22E-03,3.40E-04,
2019/8/9 7:00,25.7,25.4,25.5,25.5,25.5,25.6,1.4,1.4,24.4,24.5,1.30E-03,3.80E-04,1.06E-03,3.50E-04,
2019/8/9 8:00,25.7,25.4,25.5,25.5,25.5,25.6,1.4,1.4,24.5,24.5,8.90E-04,4.00E-04,1.33E-03,3.50E-04,
2019/8/9 9:00,25.7,25.4,25.5,25.5,25.5,25.6,1.5,1.4,24.5,24.5,7.40E-04,4.00E-04,1.16E-03,3.40E-04,
2019/8/9 10:00,25.7,25.4,25.5,25.5,25.5,25.6,1.5,1.4,24.5,24.5,7.90E-04,4.00E-04,1.14E-03,3.40E-04,
2019/8/9 11:00,25.7,25.4,25.5,25.5,25.5,25.6,1.4,1.4,24.6,24.5,1.20E-03,4.00E-04,1.28E-03,3.50E-04,
2019/8/9 12:00,25.7,25.4,25.5,25.5,25.5,25.6,1.4,1.4,24.6,24.6,1.09E-03,3.80E-04,8.70E-04,3.80E-04,
2019/8/9 13:00,25.7,25.4,25.5,25.5,25.5,25.6,1.4,1.4,24.6,24.5,1.10E-03,4.10E-04,1.09E-03,3.60E-04,
