,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/8/9 14:00,25.7,25.4,25.5,25.5,25.5,25.6,1.4,1.4,24.6,24.6,1.11E-03,4.10E-04,1.28E-03,3.70E-04,
2019/8/9 15:00,25.7,25.4,25.6,25.5,25.5,25.7,1.4,1.4,24.6,24.6,1.11E-03,3.90E-04,1.16E-03,3.60E-04,
2019/8/9 16:00,25.7,25.4,25.6,25.5,25.6,25.7,1.5,1.4,24.6,24.6,1.35E-03,3.80E-04,1.02E-03,3.60E-04,
2019/8/9 17:00,25.7,25.4,25.6,25.5,25.5,25.7,1.4,1.4,24.6,24.6,1.10E-03,3.90E-04,1.28E-03,3.50E-04,
2019/8/9 18:00,25.7,25.4,25.5,25.5,25.5,25.6,1.4,1.4,24.6,24.6,9.30E-04,4.20E-04,1.24E-03,3.50E-04,
2019/8/9 19:00,25.7,25.4,25.6,25.5,25.5,25.7,1.4,1.4,24.6,24.6,1.32E-03,3.50E-04,1.04E-03,3.50E-04,
2019/8/9 20:00,25.8,25.5,25.6,25.5,25.6,25.7,1.4,1.4,24.6,24.6,7.50E-04,4.10E-04,1.19E-03,3.50E-04,
2019/8/9 21:00,25.7,25.5,25.6,25.5,25.6,25.7,1.5,1.4,24.6,24.6,1.05E-03,4.00E-04,1.22E-03,3.60E-04,
2019/8/9 22:00,25.8,25.5,25.6,25.5,25.6,25.7,1.4,1.4,24.6,24.6,8.40E-04,4.00E-04,1.23E-03,3.20E-04,
2019/8/9 23:00,25.7,25.5,25.6,25.5,25.6,25.7,1.4,1.4,24.6,24.5,8.90E-04,4.10E-04,1.13E-03,3.40E-04,
2019/8/10 0:00,25.7,25.5,25.6,25.5,25.6,25.7,1.5,1.4,24.5,24.6,7.90E-04,4.10E-04,9.90E-04,3.80E-04,
2019/8/10 1:00,25.8,25.5,25.6,25.6,25.6,25.7,1.4,1.4,24.5,24.5,1.04E-03,3.80E-04,1.16E-03,3.60E-04,
2019/8/10 2:00,25.8,25.5,25.6,25.5,25.6,25.7,1.5,1.4,24.5,24.5,9.20E-04,4.10E-04,1.22E-03,3.50E-04,
2019/8/10 3:00,25.8,25.5,25.6,25.6,25.6,25.7,1.4,1.4,24.6,24.5,1.23E-03,3.90E-04,9.10E-04,3.70E-04,
2019/8/10 4:00,25.8,25.5,25.7,25.6,25.6,25.8,1.4,1.4,24.5,24.5,9.00E-04,4.00E-04,1.05E-03,3.80E-04,
2019/8/10 5:00,25.8,25.5,25.6,25.6,25.6,25.7,1.4,1.4,24.5,24.5,1.19E-03,3.90E-04,1.19E-03,3.50E-04,
2019/8/10 6:00,25.8,25.5,25.7,25.6,25.6,25.8,1.5,1.4,24.5,24.5,7.70E-04,4.20E-04,1.03E-03,3.70E-04,
2019/8/10 7:00,25.8,25.5,25.6,25.6,25.6,25.7,1.5,1.4,24.4,24.5,1.06E-03,3.90E-04,1.13E-03,3.70E-04,
2019/8/10 8:00,25.8,25.5,25.7,25.6,25.6,25.7,1.5,1.4,24.5,24.4,1.07E-03,4.10E-04,1.25E-03,3.50E-04,
2019/8/10 9:00,25.8,25.5,25.7,25.6,25.7,25.8,1.4,1.4,24.4,24.5,1.06E-03,4.00E-04,1.08E-03,3.50E-04,
2019/8/10 10:00,25.8,25.5,25.7,25.6,25.6,25.8,1.5,1.5,24.5,24.5,8.60E-04,3.90E-04,1.11E-03,3.50E-04,
2019/8/10 11:00,25.8,25.5,25.7,25.6,25.6,25.8,1.5,1.5,24.5,24.4,9.60E-04,4.10E-04,9.80E-04,3.50E-04,
2019/8/10 12:00,25.8,25.5,25.7,25.6,25.6,25.8,1.5,1.4,24.4,24.3,1.06E-03,4.20E-04,1.37E-03,3.50E-04,
2019/8/10 13:00,25.8,25.5,25.7,25.6,25.7,25.8,1.4,1.4,24.4,24.4,9.10E-04,4.10E-04,9.10E-04,3.50E-04,
2019/8/10 14:00,25.8,25.5,25.7,25.6,25.7,25.8,1.4,1.4,24.5,24.3,1.04E-03,3.90E-04,1.11E-03,3.50E-04,
2019/8/10 15:00,25.8,25.5,25.7,25.6,25.7,25.8,1.5,1.4,24.4,24.3,1.05E-03,3.90E-04,1.33E-03,3.50E-04,
2019/8/10 16:00,25.9,25.5,25.7,25.6,25.7,25.8,1.5,1.5,24.4,24.4,8.90E-04,4.00E-04,1.08E-03,3.40E-04,
2019/8/10 17:00,25.9,25.5,25.7,25.6,25.7,25.8,1.4,1.5,24.3,24.3,9.90E-04,4.10E-04,1.08E-03,3.60E-04,
2019/8/10 18:00,25.8,25.5,25.7,25.6,25.7,25.8,1.5,1.4,24.4,24.4,9.40E-04,4.00E-04,1.12E-03,3.40E-04,
2019/8/10 19:00,25.8,25.5,25.7,25.6,25.7,25.8,1.5,1.5,24.4,24.3,1.18E-03,4.00E-04,1.18E-03,3.60E-04,
2019/8/10 20:00,25.9,25.6,25.7,25.7,25.7,25.8,1.5,1.5,24.4,24.3,9.90E-04,4.00E-04,1.27E-03,3.30E-04,
2019/8/10 21:00,25.9,25.6,25.7,25.7,25.7,25.8,1.5,1.5,24.3,24.3,9.50E-04,4.00E-04,9.20E-04,3.70E-04,
2019/8/10 22:00,25.9,25.6,25.7,25.7,25.7,25.8,1.5,1.5,24.3,24.3,9.70E-04,4.10E-04,8.50E-04,3.40E-04,
2019/8/10 23:00,25.9,25.6,25.7,25.7,25.7,25.8,1.5,1.4,24.3,24.3,1.28E-03,3.70E-04,1.03E-03,3.60E-04,
2019/8/11 0:00,25.9,25.6,25.7,25.7,25.7,25.8,1.5,1.4,24.3,24.3,7.40E-04,4.20E-04,1.00E-03,3.60E-04,
2019/8/11 1:00,25.9,25.6,25.7,25.7,25.7,25.8,1.5,1.4,24.3,24.3,9.70E-04,3.90E-04,9.10E-04,3.80E-04,
2019/8/11 2:00,25.9,25.6,25.7,25.7,25.7,25.8,1.5,1.5,24.3,24.3,9.60E-04,3.60E-04,1.13E-03,3.50E-04,
2019/8/11 3:00,25.9,25.6,25.8,25.7,25.7,25.8,1.5,1.5,24.3,24.2,1.03E-03,4.00E-04,1.21E-03,3.40E-04,
2019/8/11 4:00,25.9,25.6,25.7,25.7,25.7,25.9,1.5,1.5,24.2,24.3,8.30E-04,4.00E-04,1.19E-03,3.50E-04,
2019/8/11 5:00,25.9,25.6,25.7,25.7,25.7,25.8,1.5,1.5,24.2,24.2,9.20E-04,4.00E-04,1.25E-03,3.40E-04,
2019/8/11 6:00,25.9,25.6,25.8,25.7,25.7,25.8,1.5,1.4,24.2,24.1,7.90E-04,4.20E-04,1.09E-03,3.40E-04,
2019/8/11 7:00,25.9,25.6,25.7,25.7,25.7,25.8,1.5,1.5,24.1,24.3,1.11E-03,3.80E-04,1.15E-03,3.30E-04,
2019/8/11 8:00,25.9,25.6,25.8,25.7,25.7,25.9,1.5,1.4,24.1,24.1,9.40E-04,3.90E-04,1.08E-03,3.50E-04,
2019/8/11 9:00,25.9,25.6,25.8,25.7,25.7,25.9,1.5,1.5,24.1,24.2,9.90E-04,4.00E-04,1.13E-03,3.50E-04,
2019/8/11 10:00,25.9,25.6,25.8,25.7,25.8,25.9,1.5,1.5,24.1,24.1,8.80E-04,3.90E-04,1.19E-03,3.50E-04,
2019/8/11 11:00,25.9,25.6,25.8,25.7,25.8,25.9,1.5,1.5,24.1,24.1,8.70E-04,4.10E-04,1.18E-03,3.50E-04,
2019/8/11 12:00,25.9,25.6,25.8,25.7,25.8,25.9,1.5,1.5,24.1,24.1,7.40E-04,3.90E-04,1.30E-03,3.30E-04,
2019/8/11 13:00,25.9,25.6,25.8,25.7,25.8,25.9,1.5,1.5,24.1,24.1,8.30E-04,3.90E-04,1.17E-03,3.50E-04,
2019/8/11 14:00,26,25.6,25.8,25.7,25.8,25.9,1.5,1.5,24.1,24.1,1.10E-03,4.00E-04,1.22E-03,3.20E-04,
2019/8/11 15:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24.1,24,7.30E-04,4.20E-04,1.15E-03,3.40E-04,
2019/8/11 16:00,26,25.7,25.8,25.7,25.8,25.9,1.5,1.5,24.1,24,9.70E-04,4.00E-04,1.33E-03,3.40E-04,
2019/8/11 17:00,25.9,25.6,25.8,25.7,25.8,25.9,1.5,1.5,24.1,24,9.10E-04,3.80E-04,1.14E-03,3.60E-04,
2019/8/11 18:00,25.9,25.7,25.8,25.7,25.8,25.9,1.5,1.5,24.1,24,1.07E-03,3.90E-04,1.04E-03,3.60E-04,
2019/8/11 19:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24,24,1.26E-03,3.90E-04,1.20E-03,3.40E-04,
2019/8/11 20:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24.1,24,8.60E-04,3.90E-04,1.13E-03,3.60E-04,
2019/8/11 21:00,26,25.7,25.8,25.7,25.8,25.9,1.5,1.5,24,24,1.21E-03,3.90E-04,1.07E-03,3.70E-04,
2019/8/11 22:00,26,25.7,25.8,25.7,25.8,25.9,1.5,1.5,24,24,1.05E-03,4.00E-04,9.60E-04,3.60E-04,
2019/8/11 23:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24,24,8.10E-04,4.20E-04,1.20E-03,3.50E-04,
2019/8/12 0:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24,24,9.20E-04,3.80E-04,1.10E-03,3.40E-04,
2019/8/12 1:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24,24,1.12E-03,3.80E-04,1.04E-03,3.60E-04,
2019/8/12 2:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24,24,8.60E-04,3.90E-04,1.09E-03,3.50E-04,
2019/8/12 3:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24,24,9.00E-04,4.20E-04,8.80E-04,3.80E-04,
2019/8/12 4:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24,24,8.90E-04,3.80E-04,1.14E-03,3.60E-04,
2019/8/12 5:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24,24,8.10E-04,3.90E-04,1.24E-03,3.40E-04,
2019/8/12 6:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24,24,1.13E-03,3.90E-04,1.08E-03,3.40E-04,
2019/8/12 7:00,26,25.7,25.9,25.8,25.9,25.9,1.5,1.5,24,24,1.09E-03,4.00E-04,1.04E-03,3.60E-04,
2019/8/12 8:00,26,25.7,25.9,25.8,25.8,26,1.5,1.5,24,24,7.20E-04,4.20E-04,1.13E-03,3.50E-04,
2019/8/12 9:00,26,25.7,25.9,25.8,25.8,26,1.5,1.5,24.1,24,1.12E-03,3.90E-04,1.14E-03,3.60E-04,
2019/8/12 10:00,26,25.7,25.8,25.8,25.8,25.9,1.5,1.5,24,24,9.00E-04,3.90E-04,9.00E-04,3.60E-04,
2019/8/12 11:00,26,25.7,25.9,25.8,25.8,26,1.5,1.5,24.1,24.1,9.90E-04,3.80E-04,1.17E-03,3.60E-04,
2019/8/12 12:00,26,25.7,25.9,25.8,25.9,26,1.5,1.5,24.1,24.1,9.50E-04,3.90E-04,1.06E-03,3.50E-04,
2019/8/12 13:00,26.1,25.7,25.9,25.8,25.9,26,1.5,1.5,24.1,24.1,7.00E-04,4.10E-04,1.00E-03,3.50E-04,
2019/8/12 14:00,26,25.7,25.9,25.8,25.9,26,1.5,1.5,24.2,24.2,9.20E-04,4.00E-04,8.70E-04,3.70E-04,
2019/8/12 15:00,26,25.7,25.9,25.8,25.9,26,1.5,1.5,24.2,24.1,1.00E-03,3.80E-04,1.01E-03,3.30E-04,
2019/8/12 16:00,26,25.8,25.9,25.8,25.9,26,1.5,1.4,24.3,24.1,9.60E-04,4.00E-04,1.33E-03,3.40E-04,
2019/8/12 17:00,26,25.7,25.9,25.8,25.9,26,1.5,1.5,24.3,24.3,1.14E-03,3.70E-04,1.23E-03,3.50E-04,
2019/8/12 18:00,26,25.8,25.9,25.8,25.9,26,1.5,1.5,24.3,24.3,7.30E-04,4.20E-04,9.50E-04,3.60E-04,
2019/8/12 19:00,26,25.7,25.9,25.8,25.9,26,1.5,1.5,24.3,24.1,1.05E-03,3.90E-04,9.60E-04,3.80E-04,
2019/8/12 20:00,26,25.8,25.9,25.8,25.9,26,1.5,1.5,24.3,24.2,1.00E-03,4.00E-04,8.50E-04,3.40E-04,
2019/8/12 21:00,26,25.7,25.9,25.8,25.9,26,1.5,1.5,24.3,24.3,1.00E-03,4.00E-04,1.00E-03,3.60E-04,
2019/8/12 22:00,26,25.8,25.9,25.8,25.9,26,1.5,1.5,24.3,24.3,8.30E-04,4.20E-04,1.06E-03,3.50E-04,
2019/8/12 23:00,26.1,25.8,25.9,25.8,25.9,26,1.5,1.5,24.3,24.3,1.00E-03,4.00E-04,1.20E-03,3.50E-04,
2019/8/13 0:00,26.1,25.8,25.9,25.8,25.9,26,1.5,1.4,24.3,24.3,8.60E-04,4.00E-04,1.22E-03,3.30E-04,
2019/8/13 1:00,26.1,25.8,25.9,25.9,25.9,26,1.5,1.5,24.3,24.3,8.50E-04,3.90E-04,1.19E-03,3.30E-04,
2019/8/13 2:00,26.1,25.8,25.9,25.8,25.9,26,1.5,1.4,24.3,24.3,7.00E-04,4.10E-04,1.02E-03,3.70E-04,
2019/8/13 3:00,26.1,25.8,25.9,25.8,25.9,26,1.5,1.5,24.3,24.3,8.50E-04,3.90E-04,8.40E-04,3.60E-04,
2019/8/13 4:00,26.1,25.8,25.9,25.8,25.9,26,1.4,1.4,24.3,24.3,7.00E-04,4.00E-04,1.09E-03,3.40E-04,
2019/8/13 5:00,26.1,25.8,25.9,25.9,25.9,26,1.5,1.5,24.3,24.3,8.90E-04,4.10E-04,1.03E-03,3.60E-04,
2019/8/13 6:00,26.1,25.8,25.9,25.9,25.9,26,1.5,1.4,24.3,24.3,1.00E-03,4.10E-04,9.50E-04,3.40E-04,
2019/8/13 7:00,26.1,25.8,25.9,25.9,25.9,26,1.5,1.5,24.3,24.4,8.40E-04,3.70E-04,1.16E-03,3.50E-04,
2019/8/13 8:00,26.1,25.8,25.9,25.9,25.9,26,1.5,1.5,24.4,24.4,1.09E-03,3.70E-04,1.04E-03,3.50E-04,
2019/8/13 9:00,26.1,25.8,25.9,25.9,25.9,26,1.4,1.5,24.5,24.4,1.02E-03,4.00E-04,9.70E-04,3.70E-04,
2019/8/13 10:00,26.1,25.8,25.9,25.9,25.9,26,1.4,1.4,24.5,24.4,8.40E-04,4.00E-04,1.14E-03,3.60E-04,
2019/8/13 11:00,26.1,25.8,25.9,25.9,25.9,26,1.4,1.4,24.5,24.4,9.10E-04,4.10E-04,9.30E-04,3.50E-04,
2019/8/13 12:00,26.1,25.8,25.9,25.9,25.9,26,1.4,1.4,24.5,24.5,1.10E-03,3.60E-04,1.12E-03,3.40E-04,
2019/8/13 13:00,26.1,25.8,26,25.9,25.9,26.1,1.4,1.4,24.5,24.5,8.50E-04,4.30E-04,1.32E-03,3.40E-04,
2019/8/13 14:00,26.1,25.8,26,25.9,26,26.1,1.4,1.4,24.5,24.5,7.80E-04,4.00E-04,1.03E-03,3.40E-04,
2019/8/13 15:00,26.1,25.8,26,25.9,25.9,26.1,1.4,1.4,24.6,24.5,9.60E-04,3.60E-04,9.50E-04,3.70E-04,
2019/8/13 16:00,26.1,25.8,26,25.9,26,26.1,1.4,1.4,24.6,24.6,1.05E-03,4.00E-04,1.05E-03,3.80E-04,
2019/8/13 17:00,26.1,25.8,26,25.9,26,26.1,1.5,1.4,24.6,24.6,1.00E-03,4.00E-04,1.05E-03,3.50E-04,
2019/8/13 18:00,26.1,25.8,26,25.9,26,26.1,1.5,1.4,24.7,24.6,8.30E-04,3.70E-04,9.90E-04,3.50E-04,
2019/8/13 19:00,26.2,25.9,26,25.9,26,26.1,1.5,1.4,24.7,24.6,1.10E-03,3.90E-04,1.16E-03,3.20E-04,
2019/8/13 20:00,26.1,25.8,26,25.9,26,26.1,1.4,1.4,24.6,24.7,7.90E-04,4.00E-04,1.10E-03,3.50E-04,
2019/8/13 21:00,26.2,25.9,26,25.9,26,26.1,1.4,1.4,24.6,24.6,9.30E-04,4.00E-04,9.60E-04,3.60E-04,
2019/8/13 22:00,26.2,25.9,26,25.9,26,26.1,1.4,1.4,24.7,24.6,1.13E-03,3.70E-04,1.13E-03,3.60E-04,
2019/8/13 23:00,26.2,25.9,26,25.9,26,26.1,1.5,1.4,24.8,24.7,8.20E-04,4.00E-04,1.43E-03,3.20E-04,
2019/8/14 0:00,26.2,25.9,26,26,26,26.1,1.5,1.4,24.8,24.7,1.18E-03,3.90E-04,1.03E-03,3.70E-04,
2019/8/14 1:00,26.2,25.9,26,26,26,26.1,1.4,1.4,24.8,24.7,8.70E-04,3.90E-04,1.16E-03,3.50E-04,
2019/8/14 2:00,26.2,25.9,26,26,26,26.1,1.4,1.4,24.8,24.6,8.40E-04,4.00E-04,1.29E-03,3.30E-04,
2019/8/14 3:00,26.2,25.9,26,26,26,26.1,1.4,1.4,24.8,24.7,7.20E-04,4.10E-04,9.00E-04,3.50E-04,
2019/8/14 4:00,26.2,25.9,26,26,26,26.1,1.5,1.4,24.8,24.7,1.13E-03,4.10E-04,1.29E-03,3.20E-04,
2019/8/14 5:00,26.2,25.9,26,26,26,26.1,1.4,1.4,24.7,24.7,1.15E-03,3.70E-04,1.20E-03,3.30E-04,
2019/8/14 6:00,26.2,25.9,26,25.9,26,26.1,1.4,1.4,24.7,24.6,9.00E-04,4.10E-04,1.04E-03,3.60E-04,
2019/8/14 7:00,26.2,25.9,26,25.9,26,26.1,1.4,1.4,24.7,24.6,8.20E-04,3.90E-04,1.03E-03,3.50E-04,
2019/8/14 8:00,26.2,25.9,26,26,26,26.1,1.5,1.4,24.6,24.6,1.32E-03,3.70E-04,1.04E-03,3.60E-04,
2019/8/14 9:00,26.2,25.9,26,26,26,26.1,1.4,1.4,24.6,24.6,1.03E-03,4.30E-04,9.90E-04,3.40E-04,
2019/8/14 10:00,26.2,25.9,26.1,26,26,26.2,1.5,1.4,24.5,24.5,1.01E-03,3.90E-04,1.15E-03,3.60E-04,
2019/8/14 11:00,26.2,25.9,26.1,26,26,26.2,1.4,1.4,24.6,24.5,1.07E-03,4.00E-04,1.18E-03,3.60E-04,
2019/8/14 12:00,26.2,25.9,26.1,26,26,26.2,1.5,1.4,24.6,24.6,9.70E-04,3.80E-04,1.18E-03,3.50E-04,
2019/8/14 13:00,26.2,25.9,26.1,26,26.1,26.2,1.5,1.4,24.6,24.6,1.00E-03,4.00E-04,1.06E-03,3.30E-04,
2019/8/14 14:00,26.2,25.9,26.1,26,26.1,26.2,1.4,1.5,24.6,24.5,7.40E-04,4.20E-04,1.19E-03,3.40E-04,
2019/8/14 15:00,26.2,25.9,26.1,26,26.1,26.2,1.4,1.4,24.5,24.6,1.06E-03,4.00E-04,1.05E-03,3.50E-04,
2019/8/14 16:00,26.2,25.9,26.1,26,26.1,26.2,1.5,1.4,24.5,24.5,6.80E-04,4.20E-04,1.11E-03,3.50E-04,
2019/8/14 17:00,26.2,25.9,26.1,26,26.1,26.2,1.5,1.4,24.5,24.5,1.16E-03,3.70E-04,1.43E-03,3.40E-04,
2019/8/14 18:00,26.2,25.9,26.1,26,26.1,26.2,1.5,1.4,24.5,24.5,8.90E-04,3.60E-04,1.20E-03,3.40E-04,
2019/8/14 19:00,26.3,25.9,26.1,26,26.1,26.2,1.5,1.4,24.5,24.5,9.40E-04,4.00E-04,1.23E-03,3.50E-04,
2019/8/14 20:00,26.3,26,26.1,26,26.1,26.2,1.5,1.5,24.5,24.5,9.90E-04,3.90E-04,1.14E-03,3.60E-04,
2019/8/14 21:00,26.3,25.9,26.1,26,26.1,26.2,1.4,1.5,24.5,24.4,1.10E-03,4.00E-04,1.52E-03,3.30E-04,
2019/8/14 22:00,26.2,25.9,26.1,26,26.1,26.2,1.5,1.4,24.5,24.5,9.40E-04,4.00E-04,1.24E-03,3.40E-04,
2019/8/14 23:00,26.3,26,26.1,26.1,26.1,26.2,1.5,1.5,24.5,24.4,1.04E-03,4.10E-04,1.14E-03,3.50E-04,
2019/8/15 0:00,26.3,26,26.1,26.1,26.1,26.2,1.5,1.4,24.4,24.4,1.10E-03,3.60E-04,1.09E-03,3.60E-04,
2019/8/15 1:00,26.3,26,26.1,26.1,26.1,26.2,1.5,1.5,24.4,24.4,8.10E-04,4.10E-04,1.20E-03,3.30E-04,
2019/8/15 2:00,26.3,26,26.1,26,26.1,26.2,1.5,1.4,24.4,24.3,9.10E-04,4.10E-04,1.01E-03,3.80E-04,
2019/8/15 3:00,26.3,26,26.1,26.1,26.1,26.2,1.5,1.5,24.4,24.4,9.50E-04,3.90E-04,1.08E-03,3.60E-04,
2019/8/15 4:00,26.3,26,26.1,26.1,26.1,26.2,1.5,1.5,24.3,24.3,7.10E-04,4.10E-04,1.15E-03,3.60E-04,
2019/8/15 5:00,26.3,26,26.1,26.1,26.1,26.2,1.5,1.5,24.3,24.3,9.50E-04,3.90E-04,1.32E-03,3.40E-04,
2019/8/15 6:00,26.3,26,26.1,26.1,26.1,26.2,1.5,1.5,24.4,24.3,1.03E-03,4.00E-04,9.60E-04,3.50E-04,
2019/8/15 7:00,26.3,26,26.2,26.1,26.1,26.3,1.5,1.5,24.3,24.3,1.02E-03,4.20E-04,9.90E-04,3.70E-04,
2019/8/15 8:00,26.3,26,26.1,26.1,26.1,26.2,1.5,1.5,24.3,24.3,1.00E-03,3.80E-04,1.04E-03,3.60E-04,
2019/8/15 9:00,26.3,26,26.1,26.1,26.1,26.2,1.5,1.5,24.4,24.3,9.70E-04,3.80E-04,9.50E-04,3.60E-04,
2019/8/15 10:00,26.3,26,26.1,26.1,26.1,26.2,1.5,1.4,24.4,24.3,1.05E-03,3.80E-04,1.23E-03,3.40E-04,
2019/8/15 11:00,26.3,26,26.1,26.1,26.1,26.2,1.5,1.5,24.4,24.3,9.50E-04,3.80E-04,9.10E-04,3.90E-04,
2019/8/15 12:00,26.3,26,26.2,26.1,26.1,26.2,1.5,1.4,24.4,24.3,8.60E-04,4.00E-04,7.30E-04,3.80E-04,
2019/8/15 13:00,26.3,26,26.2,26.1,26.1,26.2,1.5,1.5,24.4,24.4,9.50E-04,3.80E-04,1.25E-03,3.50E-04,
2019/8/15 14:00,26.3,26,26.2,26.1,26.2,26.3,1.5,1.5,24.4,24.4,8.10E-04,3.80E-04,6.70E-04,3.70E-04,
2019/8/15 15:00,26.3,26,26.2,26.1,26.1,26.3,1.5,1.5,24.5,24.4,1.00E-03,4.00E-04,1.28E-03,3.40E-04,
2019/8/15 16:00,26.3,26,26.2,26.1,26.2,26.3,1.5,1.5,24.4,24.5,8.40E-04,3.90E-04,9.00E-04,3.20E-04,
2019/8/15 17:00,26.3,26,26.2,26.1,26.2,26.3,1.5,1.5,24.5,24.4,1.13E-03,3.70E-04,8.20E-04,3.60E-04,
2019/8/15 18:00,26.3,26,26.2,26.1,26.2,26.3,1.5,1.5,24.4,24.3,8.80E-04,4.00E-04,1.21E-03,3.40E-04,
2019/8/15 19:00,26.3,26,26.2,26.1,26.1,26.3,1.5,1.5,24.4,24.4,8.20E-04,4.00E-04,1.07E-03,3.60E-04,
2019/8/15 20:00,26.3,26.1,26.2,26.1,26.2,26.3,1.5,1.5,24.5,24.4,9.50E-04,4.00E-04,7.30E-04,3.30E-04,
2019/8/15 21:00,26.4,26.1,26.2,26.1,26.2,26.3,1.5,1.5,24.4,24.4,1.27E-03,3.60E-04,1.13E-03,3.30E-04,
2019/8/15 22:00,26.4,26.1,26.2,26.1,26.2,26.3,1.5,1.5,24.4,24.4,9.20E-04,3.70E-04,1.22E-03,3.40E-04,
2019/8/15 23:00,26.4,26.1,26.2,26.2,26.2,26.3,1.5,1.5,24.4,24.3,7.70E-04,4.20E-04,1.14E-03,3.30E-04,
2019/8/16 0:00,26.4,26.1,26.2,26.2,26.2,26.3,1.5,1.5,24.4,24.3,8.80E-04,3.70E-04,1.22E-03,3.10E-04,
2019/8/16 1:00,26.4,26.1,26.2,26.2,26.2,26.3,1.5,1.5,24.4,24.3,1.18E-03,3.90E-04,1.10E-03,3.50E-04,
2019/8/16 2:00,26.4,26.1,26.2,26.2,26.2,26.3,1.5,1.5,24.3,24.3,1.02E-03,4.00E-04,1.00E-03,3.50E-04,
2019/8/16 3:00,26.4,26.1,26.2,26.2,26.2,26.3,1.5,1.5,24.4,24.3,1.03E-03,3.80E-04,1.05E-03,3.50E-04,
2019/8/16 4:00,26.4,26.1,26.2,26.2,26.2,26.4,1.5,1.5,24.3,24.4,8.10E-04,4.00E-04,1.16E-03,3.40E-04,
2019/8/16 5:00,26.4,26.1,26.3,26.2,26.2,26.4,1.5,1.5,24.3,24.3,9.10E-04,4.00E-04,9.60E-04,3.60E-04,
2019/8/16 6:00,26.4,26.1,26.3,26.2,26.2,26.4,1.5,1.5,24.3,24.2,8.60E-04,4.10E-04,9.50E-04,3.50E-04,
2019/8/16 7:00,26.4,26.2,26.3,26.2,26.2,26.4,1.5,1.5,24.3,24.3,1.04E-03,3.90E-04,1.00E-03,3.70E-04,
2019/8/16 8:00,26.4,26.1,26.3,26.2,26.3,26.4,1.5,1.5,24.3,24.3,1.10E-03,4.00E-04,1.01E-03,3.70E-04,
2019/8/16 9:00,26.4,26.1,26.3,26.2,26.3,26.4,1.5,1.5,24.3,24.2,6.70E-04,4.10E-04,1.18E-03,3.50E-04,
2019/8/16 10:00,26.4,26.1,26.3,26.2,26.3,26.4,1.5,1.5,24.3,24.2,9.80E-04,4.00E-04,1.28E-03,3.40E-04,
2019/8/16 11:00,26.4,26.1,26.3,26.2,26.3,26.4,1.5,1.5,24.3,24.2,1.05E-03,3.90E-04,9.90E-04,3.80E-04,
2019/8/16 12:00,26.4,26.2,26.3,26.2,26.3,26.4,1.5,1.5,24.3,24.1,1.35E-03,3.90E-04,1.25E-03,3.20E-04,
2019/8/16 13:00,26.4,26.1,26.3,26.2,26.3,26.4,1.5,1.5,24.2,24.2,9.10E-04,4.10E-04,1.19E-03,3.40E-04,
2019/8/16 14:00,26.4,26.1,26.3,26.2,26.3,26.4,1.5,1.5,24.2,24.1,1.23E-03,3.70E-04,1.48E-03,3.20E-04,
2019/8/16 15:00,26.4,26.2,26.3,26.2,26.3,26.4,1.5,1.5,24.2,24.1,1.14E-03,4.10E-04,9.00E-04,3.80E-04,
2019/8/16 16:00,26.4,26.2,26.3,26.2,26.3,26.4,1.5,1.5,24.2,24.1,1.31E-03,3.90E-04,1.24E-03,3.50E-04,
2019/8/16 17:00,26.4,26.2,26.3,26.2,26.3,26.4,1.5,1.5,24.3,24.2,1.15E-03,3.80E-04,1.01E-03,3.60E-04,
2019/8/16 18:00,26.4,26.2,26.3,26.2,26.3,26.4,1.5,1.5,24.2,24.1,8.40E-04,4.10E-04,1.28E-03,3.60E-04,
2019/8/16 19:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.2,24.1,1.12E-03,3.80E-04,1.19E-03,3.60E-04,
2019/8/16 20:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.2,24.2,1.12E-03,3.90E-04,1.10E-03,3.50E-04,
2019/8/16 21:00,26.4,26.2,26.3,26.2,26.3,26.4,1.5,1.5,24.2,24.2,1.05E-03,4.10E-04,1.29E-03,3.50E-04,
2019/8/16 22:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.2,24.1,1.08E-03,3.90E-04,1.19E-03,3.40E-04,
2019/8/16 23:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.3,24.3,1.11E-03,4.00E-04,1.31E-03,3.50E-04,
2019/8/17 0:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.2,24.1,1.07E-03,3.90E-04,1.11E-03,3.60E-04,
2019/8/17 1:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.3,24.2,1.19E-03,3.60E-04,1.30E-03,3.60E-04,
2019/8/17 2:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.3,24.2,1.23E-03,3.80E-04,1.21E-03,3.50E-04,
2019/8/17 3:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.3,24.3,1.10E-03,3.90E-04,1.18E-03,3.50E-04,
2019/8/17 4:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.3,24.2,1.09E-03,4.10E-04,1.19E-03,3.60E-04,
2019/8/17 5:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.3,24.2,5.70E-04,4.10E-04,1.13E-03,3.40E-04,
2019/8/17 6:00,26.5,26.2,26.4,26.3,26.3,26.4,1.5,1.5,24.3,24.3,8.90E-04,3.70E-04,1.46E-03,3.20E-04,
2019/8/17 7:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.3,24.3,1.12E-03,3.90E-04,1.11E-03,3.60E-04,
2019/8/17 8:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.3,24.3,8.40E-04,4.00E-04,1.25E-03,3.40E-04,
2019/8/17 9:00,26.5,26.2,26.4,26.3,26.3,26.4,1.5,1.5,24.3,24.3,1.08E-03,3.80E-04,1.53E-03,3.40E-04,
2019/8/17 10:00,26.5,26.2,26.4,26.3,26.3,26.4,1.5,1.5,24.3,24.3,1.05E-03,3.90E-04,1.01E-03,3.60E-04,
2019/8/17 11:00,26.5,26.2,26.4,26.3,26.3,26.4,1.5,1.5,24.4,24.4,9.70E-04,4.00E-04,1.18E-03,3.70E-04,
2019/8/17 12:00,26.5,26.2,26.3,26.3,26.3,26.4,1.5,1.5,24.4,24.5,8.50E-04,3.90E-04,1.13E-03,3.60E-04,
2019/8/17 13:00,26.6,26.3,26.4,26.3,26.4,26.5,1.5,1.5,24.5,24.4,7.30E-04,4.00E-04,1.23E-03,3.70E-04,
2019/8/17 14:00,26.5,26.2,26.4,26.3,26.3,26.4,1.5,1.5,24.5,24.3,1.07E-03,3.80E-04,9.90E-04,3.60E-04,
2019/8/17 15:00,26.5,26.2,26.4,26.3,26.3,26.4,1.5,1.5,24.5,24.4,1.07E-03,4.00E-04,1.06E-03,3.80E-04,
2019/8/17 16:00,26.5,26.2,26.4,26.3,26.4,26.4,1.5,1.5,24.4,24.4,1.06E-03,3.90E-04,1.18E-03,3.40E-04,
2019/8/17 17:00,26.5,26.2,26.4,26.3,26.4,26.5,1.5,1.5,24.4,24.4,9.20E-04,3.90E-04,1.08E-03,3.60E-04,
2019/8/17 18:00,26.6,26.3,26.4,26.3,26.4,26.5,1.5,1.5,24.4,24.4,1.31E-03,4.00E-04,1.03E-03,3.70E-04,
2019/8/17 19:00,26.5,26.3,26.4,26.3,26.4,26.5,1.5,1.5,24.4,24.3,1.10E-03,3.80E-04,1.34E-03,3.50E-04,
2019/8/17 20:00,26.5,26.2,26.4,26.3,26.3,26.4,1.5,1.5,24.3,24.4,8.80E-04,3.90E-04,1.38E-03,3.50E-04,
2019/8/17 21:00,26.5,26.2,26.4,26.3,26.4,26.5,1.5,1.5,24.3,24.3,9.00E-04,4.10E-04,1.18E-03,3.20E-04,
2019/8/17 22:00,26.5,26.2,26.4,26.3,26.4,26.5,1.5,1.5,24.3,24.3,1.33E-03,3.80E-04,1.00E-03,3.60E-04,
2019/8/17 23:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.3,24.3,1.15E-03,3.90E-04,1.04E-03,3.70E-04,
2019/8/18 0:00,26.5,26.2,26.4,26.3,26.4,26.5,1.5,1.5,24.3,24.3,1.04E-03,4.10E-04,1.08E-03,3.60E-04,
2019/8/18 1:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.3,24.3,1.07E-03,3.80E-04,1.23E-03,3.50E-04,
2019/8/18 2:00,26.5,26.3,26.4,26.3,26.4,26.5,1.5,1.5,24.3,24.3,1.03E-03,4.00E-04,1.04E-03,3.70E-04,
2019/8/18 3:00,26.6,26.3,26.4,26.3,26.4,26.5,1.5,1.5,24.3,24.3,9.80E-04,4.00E-04,1.25E-03,3.50E-04,
2019/8/18 4:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.3,24.2,6.90E-04,4.10E-04,1.00E-03,3.50E-04,
2019/8/18 5:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.2,24.2,8.40E-04,4.10E-04,1.05E-03,3.80E-04,
2019/8/18 6:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.3,24.1,1.19E-03,4.10E-04,1.28E-03,3.50E-04,
2019/8/18 7:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.2,24.1,1.03E-03,3.90E-04,1.28E-03,3.50E-04,
2019/8/18 8:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.2,24.2,8.90E-04,4.00E-04,1.48E-03,3.50E-04,
2019/8/18 9:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.1,24.1,1.17E-03,4.00E-04,1.30E-03,3.40E-04,
2019/8/18 10:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.1,24.1,1.10E-03,3.80E-04,1.10E-03,3.60E-04,
2019/8/18 11:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.1,24.1,9.00E-04,3.80E-04,1.14E-03,3.50E-04,
2019/8/18 12:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.1,24.1,1.05E-03,3.80E-04,1.11E-03,3.70E-04,
2019/8/18 13:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.1,24.1,9.90E-04,4.10E-04,1.16E-03,3.40E-04,
2019/8/18 14:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.2,24.1,1.12E-03,4.10E-04,1.31E-03,3.40E-04,
2019/8/18 15:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.2,24.1,1.29E-03,3.90E-04,1.29E-03,3.60E-04,
2019/8/18 16:00,26.6,26.3,26.4,26.4,26.4,26.5,1.5,1.5,24.2,24.1,1.16E-03,3.80E-04,1.25E-03,3.70E-04,
2019/8/18 17:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.2,24.1,1.03E-03,3.80E-04,1.15E-03,3.50E-04,
2019/8/18 18:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.2,24.1,8.60E-04,4.00E-04,1.16E-03,3.70E-04,
2019/8/18 19:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.3,24.1,1.02E-03,4.00E-04,1.45E-03,3.30E-04,
2019/8/18 20:00,26.6,26.3,26.5,26.4,26.4,26.6,1.5,1.5,24.2,24.3,1.24E-03,4.00E-04,1.26E-03,3.50E-04,
2019/8/18 21:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.3,24.2,1.05E-03,3.90E-04,1.11E-03,3.40E-04,
2019/8/18 22:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.3,24.3,7.60E-04,4.10E-04,1.05E-03,3.60E-04,
2019/8/18 23:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.3,24.3,9.80E-04,3.80E-04,1.15E-03,3.50E-04,
2019/8/19 0:00,26.6,26.4,26.4,26.4,26.4,26.6,1.5,1.5,24.3,24.3,8.80E-04,3.90E-04,1.22E-03,3.40E-04,
2019/8/19 1:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.3,24.3,8.80E-04,4.00E-04,1.13E-03,3.50E-04,
2019/8/19 2:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.3,24.3,8.90E-04,4.10E-04,1.34E-03,3.40E-04,
2019/8/19 3:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.3,24.2,9.90E-04,4.10E-04,1.19E-03,3.50E-04,
2019/8/19 4:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.3,24.3,9.20E-04,4.10E-04,1.26E-03,3.40E-04,
2019/8/19 5:00,26.6,26.3,26.5,26.4,26.4,26.6,1.5,1.5,24.3,24.3,1.07E-03,3.60E-04,1.15E-03,3.50E-04,
2019/8/19 6:00,26.6,26.3,26.5,26.4,26.4,26.6,1.5,1.5,24.3,24.3,7.60E-04,4.30E-04,1.15E-03,3.60E-04,
2019/8/19 7:00,26.6,26.3,26.5,26.4,26.4,26.6,1.5,1.5,24.3,24.3,1.00E-03,4.00E-04,9.90E-04,3.80E-04,
2019/8/19 8:00,26.6,26.3,26.5,26.4,26.5,26.6,1.5,1.5,24.4,24.3,9.20E-04,4.00E-04,1.31E-03,3.50E-04,
2019/8/19 9:00,26.6,26.4,26.5,26.4,26.4,26.6,1.5,1.5,24.4,24.3,1.13E-03,4.00E-04,1.04E-03,3.30E-04,
2019/8/19 10:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.4,24.4,5.30E-04,4.20E-04,1.32E-03,3.40E-04,
2019/8/19 11:00,26.6,26.4,26.5,26.4,26.4,26.6,1.5,1.5,24.4,24.4,1.02E-03,4.30E-04,1.15E-03,3.60E-04,
2019/8/19 12:00,26.6,26.3,26.4,26.4,26.4,26.6,1.5,1.5,24.5,24.5,7.60E-04,4.00E-04,1.05E-03,3.40E-04,
2019/8/19 13:00,26.6,26.3,26.5,26.4,26.5,26.6,1.5,1.5,24.5,24.5,9.70E-04,3.90E-04,1.12E-03,3.60E-04,
2019/8/19 14:00,26.6,26.3,26.5,26.4,26.5,26.6,1.5,1.5,24.5,24.5,9.40E-04,4.10E-04,1.23E-03,3.50E-04,
2019/8/19 15:00,26.6,26.3,26.5,26.4,26.4,26.6,1.5,1.5,24.5,24.5,1.45E-03,3.70E-04,1.13E-03,3.40E-04,
2019/8/19 16:00,26.6,26.3,26.5,26.4,26.4,26.6,1.5,1.5,24.6,24.5,1.01E-03,4.10E-04,1.28E-03,3.40E-04,
2019/8/19 17:00,26.6,26.4,26.5,26.4,26.5,26.6,1.4,1.5,24.6,24.5,1.18E-03,3.80E-04,1.01E-03,3.60E-04,
2019/8/19 18:00,26.6,26.4,26.5,26.4,26.5,26.6,1.5,1.5,24.5,24.5,8.10E-04,3.90E-04,1.11E-03,3.50E-04,
2019/8/19 19:00,26.6,26.4,26.5,26.4,26.5,26.6,1.5,1.5,24.6,24.6,1.07E-03,4.00E-04,1.13E-03,3.50E-04,
2019/8/19 20:00,26.6,26.4,26.5,26.4,26.5,26.6,1.4,1.5,24.5,24.5,1.24E-03,3.70E-04,9.60E-04,3.60E-04,
2019/8/19 21:00,26.6,26.4,26.5,26.4,26.5,26.6,1.5,1.4,24.6,24.5,1.10E-03,4.00E-04,1.16E-03,3.50E-04,
2019/8/19 22:00,26.6,26.4,26.5,26.4,26.5,26.6,1.5,1.5,24.5,24.4,7.60E-04,4.10E-04,1.15E-03,3.40E-04,
2019/8/19 23:00,26.6,26.4,26.5,26.4,26.5,26.6,1.5,1.5,24.5,24.5,1.25E-03,3.90E-04,1.14E-03,3.40E-04,
2019/8/20 0:00,26.6,26.4,26.5,26.4,26.5,26.6,1.5,1.5,24.5,24.4,8.10E-04,4.00E-04,1.05E-03,3.50E-04,
2019/8/20 1:00,26.6,26.4,26.5,26.4,26.5,26.6,1.5,1.5,24.5,24.4,9.70E-04,3.90E-04,1.04E-03,3.60E-04,
2019/8/20 2:00,26.6,26.4,26.5,26.4,26.5,26.6,1.5,1.5,24.5,24.3,9.40E-04,3.80E-04,9.50E-04,3.50E-04,
2019/8/20 3:00,26.6,26.4,26.5,26.4,26.5,26.6,1.5,1.5,24.4,24.5,9.30E-04,3.90E-04,1.15E-03,3.40E-04,
2019/8/20 4:00,26.6,26.4,26.5,26.4,26.5,26.6,1.5,1.5,24.4,24.3,1.26E-03,4.00E-04,1.14E-03,3.60E-04,
2019/8/20 5:00,26.7,26.4,26.5,26.4,26.5,26.6,1.5,1.5,24.3,24.3,1.11E-03,4.20E-04,1.19E-03,3.40E-04,
2019/8/20 6:00,26.7,26.4,26.5,26.5,26.5,26.6,1.5,1.5,24.4,24.3,6.80E-04,4.20E-04,1.23E-03,3.50E-04,
2019/8/20 7:00,26.7,26.4,26.6,26.5,26.5,26.6,1.5,1.5,24.4,24.3,8.50E-04,3.90E-04,1.34E-03,3.50E-04,
2019/8/20 8:00,26.7,26.4,26.5,26.4,26.5,26.6,1.5,1.5,24.3,24.3,1.13E-03,3.90E-04,1.08E-03,3.60E-04,
2019/8/20 9:00,26.7,26.4,26.5,26.5,26.5,26.6,1.5,1.5,24.3,24.3,8.40E-04,4.20E-04,1.15E-03,3.60E-04,
2019/8/20 10:00,26.7,26.4,26.5,26.5,26.5,26.6,1.5,1.5,24.3,24.3,8.90E-04,3.90E-04,1.09E-03,3.40E-04,
2019/8/20 11:00,26.7,26.4,26.5,26.5,26.5,26.6,1.5,1.5,24.3,24.2,8.80E-04,4.10E-04,1.18E-03,3.60E-04,
2019/8/20 12:00,26.7,26.4,26.6,26.5,26.5,26.6,1.5,1.5,24.3,24.3,1.18E-03,3.90E-04,1.08E-03,3.70E-04,
2019/8/20 13:00,26.7,26.4,26.5,26.5,26.5,26.6,1.5,1.5,24.3,24.3,1.19E-03,3.80E-04,1.30E-03,3.50E-04,
2019/8/20 14:00,26.7,26.4,26.6,26.5,26.6,26.6,1.5,1.5,24.3,24.2,1.23E-03,3.90E-04,1.44E-03,3.30E-04,
2019/8/20 15:00,26.7,26.4,26.6,26.5,26.5,26.6,1.5,1.5,24.3,24.2,9.10E-04,4.30E-04,1.43E-03,3.10E-04,
2019/8/20 16:00,26.7,26.4,26.6,26.5,26.5,26.6,1.5,1.5,24.2,24.1,1.12E-03,4.00E-04,1.23E-03,3.60E-04,
2019/8/20 17:00,26.7,26.4,26.6,26.5,26.5,26.6,1.5,1.5,24.2,24.1,9.60E-04,3.90E-04,1.11E-03,3.50E-04,
2019/8/20 18:00,26.7,26.4,26.6,26.5,26.5,26.6,1.5,1.5,24.2,24.2,9.70E-04,4.10E-04,1.31E-03,3.30E-04,
2019/8/20 19:00,26.7,26.4,26.6,26.5,26.6,26.6,1.5,1.5,24.2,24.2,8.10E-04,3.90E-04,1.06E-03,3.60E-04,
2019/8/20 20:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.2,24.1,9.80E-04,4.00E-04,1.10E-03,3.50E-04,
2019/8/20 21:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.1,24.1,1.22E-03,3.90E-04,1.24E-03,3.40E-04,
2019/8/20 22:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.1,24.1,1.05E-03,4.10E-04,1.37E-03,3.40E-04,
2019/8/20 23:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.1,24,1.11E-03,3.90E-04,1.11E-03,3.60E-04,
2019/8/21 0:00,26.7,26.4,26.6,26.5,26.6,26.6,1.5,1.5,24.1,24,9.90E-04,4.00E-04,9.50E-04,3.60E-04,
2019/8/21 1:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.1,24,1.01E-03,4.10E-04,1.29E-03,3.50E-04,
2019/8/21 2:00,26.7,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24,24,1.13E-03,3.80E-04,1.46E-03,3.70E-04,
2019/8/21 3:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24,24,9.60E-04,3.80E-04,1.15E-03,3.50E-04,
2019/8/21 4:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24,24,9.10E-04,4.00E-04,1.23E-03,3.60E-04,
2019/8/21 5:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24,24,9.00E-04,4.20E-04,1.12E-03,3.70E-04,
2019/8/21 6:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.1,24,1.17E-03,3.80E-04,1.19E-03,3.60E-04,
2019/8/21 7:00,26.7,26.4,26.6,26.5,26.6,26.6,1.5,1.5,24,24,1.15E-03,3.90E-04,1.03E-03,3.50E-04,
2019/8/21 8:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.1,24.1,9.40E-04,3.90E-04,1.23E-03,3.70E-04,
2019/8/21 9:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.1,24,7.00E-04,4.20E-04,1.23E-03,3.40E-04,
2019/8/21 10:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.1,24.1,1.09E-03,3.90E-04,1.13E-03,3.60E-04,
2019/8/21 11:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.1,24.1,1.01E-03,3.90E-04,1.09E-03,3.40E-04,
2019/8/21 12:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.1,24,1.32E-03,3.90E-04,1.16E-03,3.50E-04,
2019/8/21 13:00,26.7,26.4,26.6,26.6,26.6,26.7,1.5,1.5,24.1,24.1,1.09E-03,3.70E-04,1.19E-03,3.50E-04,
2019/8/21 14:00,26.7,26.4,26.6,26.6,26.6,26.7,1.5,1.5,24.1,24.1,9.50E-04,4.10E-04,1.22E-03,3.50E-04,
2019/8/21 15:00,26.7,26.4,26.6,26.6,26.6,26.7,1.5,1.5,24.2,24.1,1.02E-03,4.10E-04,1.23E-03,3.50E-04,
2019/8/21 16:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.2,24.1,1.15E-03,4.10E-04,1.27E-03,3.60E-04,
2019/8/21 17:00,26.7,26.4,26.6,26.5,26.6,26.7,1.5,1.5,24.2,24.1,1.10E-03,4.10E-04,1.13E-03,3.50E-04,
2019/8/21 18:00,26.7,26.4,26.6,26.6,26.6,26.7,1.5,1.5,24.1,24.1,1.24E-03,3.70E-04,1.13E-03,3.70E-04,
2019/8/21 19:00,26.7,26.4,26.6,26.6,26.6,26.7,1.5,1.5,24.2,24.2,1.01E-03,4.00E-04,1.24E-03,3.60E-04,
2019/8/21 20:00,26.7,26.4,26.6,26.6,26.6,26.7,1.5,1.5,24.2,24.2,1.07E-03,4.10E-04,1.13E-03,3.40E-04,
2019/8/21 21:00,26.7,26.4,26.6,26.6,26.6,26.7,1.5,1.4,24.2,24.2,1.10E-03,4.00E-04,1.08E-03,3.60E-04,
2019/8/21 22:00,26.7,26.4,26.6,26.6,26.6,26.7,1.5,1.5,24.2,24.1,7.30E-04,3.80E-04,1.16E-03,3.60E-04,
2019/8/21 23:00,26.7,26.4,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.2,1.18E-03,3.90E-04,1.13E-03,3.70E-04,
2019/8/22 0:00,26.7,26.4,26.6,26.6,26.6,26.7,1.5,1.5,24.2,24.1,7.90E-04,4.00E-04,1.03E-03,3.80E-04,
2019/8/22 1:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.2,9.60E-04,4.30E-04,1.00E-03,3.40E-04,
2019/8/22 2:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.2,24.2,1.08E-03,4.20E-04,1.16E-03,3.30E-04,
2019/8/22 3:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.2,1.16E-03,3.90E-04,9.20E-04,3.30E-04,
2019/8/22 4:00,26.8,26.4,26.6,26.6,26.6,26.7,1.4,1.5,24.2,24.2,8.50E-04,4.00E-04,1.03E-03,3.60E-04,
2019/8/22 5:00,26.8,26.4,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.3,9.10E-04,4.10E-04,1.28E-03,3.50E-04,
2019/8/22 6:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.2,9.50E-04,4.00E-04,1.26E-03,3.40E-04,
2019/8/22 7:00,26.8,26.4,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.1,1.07E-03,3.70E-04,1.13E-03,3.60E-04,
2019/8/22 8:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.1,8.70E-04,3.90E-04,1.18E-03,3.70E-04,
2019/8/22 9:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.2,7.00E-04,4.20E-04,1.13E-03,3.60E-04,
2019/8/22 10:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.3,1.02E-03,3.70E-04,1.14E-03,3.50E-04,
2019/8/22 11:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.2,9.60E-04,4.20E-04,1.26E-03,3.50E-04,
2019/8/22 12:00,26.7,26.5,26.6,26.6,26.6,26.7,1.4,1.5,24.3,24.3,1.19E-03,4.10E-04,9.80E-04,3.50E-04,
2019/8/22 13:00,26.7,26.4,26.6,26.5,26.6,26.7,1.4,1.5,24.3,24.3,9.30E-04,4.10E-04,1.09E-03,3.50E-04,
2019/8/22 14:00,26.7,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.3,9.30E-04,3.90E-04,1.18E-03,3.40E-04,
2019/8/22 15:00,26.7,26.5,26.6,26.6,26.6,26.7,1.4,1.5,24.3,24.3,9.60E-04,3.80E-04,1.30E-03,3.50E-04,
2019/8/22 16:00,26.7,26.5,26.6,26.6,26.6,26.7,1.4,1.5,24.3,24.3,9.90E-04,4.00E-04,1.22E-03,3.40E-04,
2019/8/22 17:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.4,24.3,24.3,1.16E-03,3.90E-04,1.24E-03,3.50E-04,
2019/8/22 18:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.4,24.3,24.3,9.00E-04,4.10E-04,1.37E-03,3.40E-04,
2019/8/22 19:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.4,24.3,24.2,8.10E-04,4.00E-04,1.11E-03,3.60E-04,
2019/8/22 20:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.4,24.3,24.2,9.80E-04,4.00E-04,1.24E-03,3.30E-04,
2019/8/22 21:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.2,8.40E-04,4.00E-04,1.25E-03,3.40E-04,
2019/8/22 22:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.1,9.70E-04,4.00E-04,1.30E-03,3.40E-04,
2019/8/22 23:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.3,24.3,1.04E-03,4.00E-04,1.25E-03,3.40E-04,
2019/8/23 0:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.2,24.2,1.01E-03,3.90E-04,1.30E-03,3.40E-04,
2019/8/23 1:00,26.8,26.5,26.7,26.6,26.6,26.7,1.5,1.4,24.2,24.2,8.30E-04,3.90E-04,1.06E-03,3.60E-04,
2019/8/23 2:00,26.8,26.5,26.7,26.6,26.6,26.7,1.5,1.5,24.1,24.1,9.50E-04,4.10E-04,1.04E-03,3.60E-04,
2019/8/23 3:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.2,24.1,1.18E-03,3.90E-04,9.30E-04,3.80E-04,
2019/8/23 4:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.2,24.1,8.90E-04,4.10E-04,1.14E-03,3.60E-04,
2019/8/23 5:00,26.8,26.5,26.7,26.6,26.6,26.7,1.5,1.5,24.1,24.2,8.60E-04,4.00E-04,1.25E-03,3.40E-04,
2019/8/23 6:00,26.8,26.5,26.7,26.6,26.6,26.7,1.5,1.5,24.1,24.1,1.08E-03,3.80E-04,1.01E-03,3.30E-04,
2019/8/23 7:00,26.8,26.5,26.7,26.6,26.6,26.7,1.5,1.5,24.1,24.1,1.04E-03,4.00E-04,1.13E-03,3.60E-04,
2019/8/23 8:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.1,24,1.11E-03,4.10E-04,1.18E-03,3.50E-04,
2019/8/23 9:00,26.8,26.5,26.6,26.6,26.6,26.7,1.5,1.5,24.1,24.1,1.03E-03,4.00E-04,1.30E-03,3.70E-04,
2019/8/23 10:00,26.8,26.6,26.7,26.6,26.6,26.8,1.5,1.5,24.1,24.1,9.70E-04,4.00E-04,1.14E-03,3.60E-04,
2019/8/23 11:00,26.8,26.6,26.7,26.6,26.6,26.8,1.5,1.4,24.1,24.1,9.20E-04,4.10E-04,1.16E-03,3.70E-04,
2019/8/23 12:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.1,24.1,1.03E-03,3.90E-04,1.16E-03,3.70E-04,
2019/8/23 13:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.1,24,9.00E-04,4.10E-04,1.11E-03,3.50E-04,
2019/8/23 14:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.1,24.1,1.12E-03,4.10E-04,1.25E-03,3.50E-04,
2019/8/23 15:00,26.8,26.6,26.7,26.6,26.6,26.8,1.5,1.4,24.1,24.1,9.40E-04,4.10E-04,1.43E-03,3.40E-04,
2019/8/23 16:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.1,24,9.20E-04,4.20E-04,1.37E-03,3.60E-04,
2019/8/23 17:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.1,24.1,9.90E-04,4.10E-04,1.29E-03,3.50E-04,
2019/8/23 18:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.1,24,1.18E-03,3.90E-04,1.39E-03,3.40E-04,
2019/8/23 19:00,26.8,26.5,26.7,26.6,26.7,26.8,1.5,1.4,24.1,24,9.80E-04,3.90E-04,1.48E-03,3.40E-04,
2019/8/23 20:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.1,24.1,8.90E-04,3.80E-04,1.52E-03,3.30E-04,
2019/8/23 21:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.1,24,9.10E-04,4.10E-04,1.33E-03,3.50E-04,
2019/8/23 22:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24,24,8.50E-04,4.10E-04,1.32E-03,3.40E-04,
2019/8/23 23:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24,24,9.50E-04,4.10E-04,1.02E-03,3.80E-04,
2019/8/24 0:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.1,24,1.14E-03,3.90E-04,1.37E-03,3.50E-04,
2019/8/24 1:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24,24,1.17E-03,4.00E-04,9.70E-04,3.50E-04,
2019/8/24 2:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24,24,9.70E-04,4.10E-04,1.34E-03,3.50E-04,
2019/8/24 3:00,26.9,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24,24,9.70E-04,4.10E-04,1.18E-03,3.60E-04,
2019/8/24 4:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24,24,1.32E-03,3.80E-04,1.16E-03,3.40E-04,
2019/8/24 5:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24,24,1.23E-03,3.90E-04,1.30E-03,3.40E-04,
2019/8/24 6:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24,24,1.09E-03,3.90E-04,1.30E-03,3.40E-04,
2019/8/24 7:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,23.9,23.9,8.30E-04,3.90E-04,9.70E-04,3.80E-04,
2019/8/24 8:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24,24,7.40E-04,4.10E-04,1.13E-03,3.40E-04,
2019/8/24 9:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24,24,1.03E-03,4.10E-04,1.25E-03,3.50E-04,
2019/8/24 10:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24,24,9.80E-04,4.00E-04,1.38E-03,3.40E-04,
2019/8/24 11:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.1,24,9.60E-04,4.20E-04,1.15E-03,3.60E-04,
2019/8/24 12:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.1,24,1.06E-03,4.00E-04,1.24E-03,3.50E-04,
2019/8/24 13:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.1,24.1,1.13E-03,3.90E-04,1.32E-03,3.10E-04,
2019/8/24 14:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.1,24.1,1.10E-03,3.90E-04,1.15E-03,3.60E-04,
2019/8/24 15:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.2,24.1,1.05E-03,3.90E-04,1.15E-03,3.60E-04,
2019/8/24 16:00,26.9,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.2,24.2,1.15E-03,3.90E-04,1.25E-03,3.60E-04,
2019/8/24 17:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.2,24.2,1.11E-03,3.90E-04,1.25E-03,3.50E-04,
2019/8/24 18:00,26.9,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.2,24.1,9.80E-04,4.00E-04,1.04E-03,3.60E-04,
2019/8/24 19:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.3,24.3,1.02E-03,3.90E-04,1.21E-03,3.50E-04,
2019/8/24 20:00,26.9,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.3,24.2,1.10E-03,4.00E-04,1.22E-03,3.60E-04,
2019/8/24 21:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.3,24.3,1.00E-03,4.00E-04,1.22E-03,3.50E-04,
2019/8/24 22:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.3,24.2,9.50E-04,4.00E-04,1.42E-03,3.60E-04,
2019/8/24 23:00,26.9,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.3,24.2,9.40E-04,4.30E-04,1.20E-03,3.60E-04,
2019/8/25 0:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.3,24.3,1.18E-03,3.90E-04,1.15E-03,3.60E-04,
2019/8/25 1:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.3,24.3,1.06E-03,4.00E-04,1.12E-03,3.50E-04,
2019/8/25 2:00,26.9,26.6,26.8,26.7,26.7,26.8,1.5,1.4,24.3,24.3,9.70E-04,4.00E-04,1.14E-03,3.60E-04,
2019/8/25 3:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.3,24.3,1.07E-03,4.00E-04,1.13E-03,3.50E-04,
2019/8/25 4:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.3,24.3,1.13E-03,4.10E-04,1.20E-03,3.60E-04,
2019/8/25 5:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.3,24.3,9.30E-04,4.20E-04,1.10E-03,3.70E-04,
2019/8/25 6:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.3,24.3,9.50E-04,4.10E-04,1.34E-03,3.20E-04,
2019/8/25 7:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.3,24.3,1.28E-03,3.70E-04,1.47E-03,3.30E-04,
2019/8/25 8:00,26.8,26.6,26.7,26.6,26.7,26.8,1.5,1.4,24.3,24.3,8.80E-04,4.20E-04,1.11E-03,3.70E-04,
2019/8/25 9:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.3,24.3,1.14E-03,3.90E-04,1.29E-03,3.70E-04,
2019/8/25 10:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.3,24.3,8.40E-04,4.10E-04,1.20E-03,3.60E-04,
2019/8/25 11:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.3,24.2,1.07E-03,4.10E-04,1.36E-03,3.50E-04,
2019/8/25 12:00,26.9,26.6,26.7,26.7,26.7,26.8,1.5,1.4,24.3,24.3,1.05E-03,3.90E-04,1.17E-03,3.70E-04,
2019/8/25 13:00,26.8,26.6,26.7,26.7,26.7,26.8,1.4,1.4,24.3,24.3,1.04E-03,3.90E-04,1.13E-03,3.50E-04,
2019/8/25 14:00,26.9,26.6,26.7,26.7,26.7,26.8,1.4,1.4,24.3,24.3,8.40E-04,4.10E-04,1.43E-03,3.50E-04,
2019/8/25 15:00,26.9,26.6,26.7,26.7,26.7,26.8,1.4,1.4,24.3,24.3,1.17E-03,4.00E-04,1.14E-03,3.50E-04,
2019/8/25 16:00,26.9,26.6,26.7,26.7,26.7,26.8,1.4,1.4,24.3,24.3,8.90E-04,4.00E-04,1.28E-03,3.60E-04,
2019/8/25 17:00,26.9,26.6,26.8,26.7,26.7,26.8,1.4,1.4,24.3,24.3,8.90E-04,4.20E-04,1.35E-03,3.30E-04,
2019/8/25 18:00,26.9,26.6,26.8,26.7,26.7,26.8,1.4,1.4,24.2,24.3,9.80E-04,4.00E-04,1.34E-03,3.60E-04,
2019/8/25 19:00,26.9,26.6,26.7,26.7,26.7,26.8,1.4,1.4,24.3,24.2,8.10E-04,4.00E-04,1.08E-03,3.60E-04,
2019/8/25 20:00,26.9,26.6,26.7,26.7,26.7,26.8,1.4,1.4,24.3,24.2,9.40E-04,4.00E-04,1.10E-03,3.40E-04,
2019/8/25 21:00,26.9,26.6,26.7,26.7,26.7,26.8,1.4,1.4,24.2,24.3,1.10E-03,3.90E-04,1.22E-03,3.50E-04,
2019/8/25 22:00,26.9,26.6,26.7,26.7,26.7,26.8,1.4,1.4,24.2,24.3,8.90E-04,4.10E-04,1.21E-03,3.50E-04,
2019/8/25 23:00,26.9,26.6,26.7,26.7,26.7,26.8,1.4,1.4,24.1,24.1,1.08E-03,3.90E-04,1.30E-03,3.50E-04,
2019/8/26 0:00,26.9,26.6,26.7,26.7,26.7,26.8,1.4,1.4,24.1,24.1,1.24E-03,3.90E-04,1.49E-03,3.10E-04,
2019/8/26 1:00,26.9,26.6,26.8,26.7,26.7,26.8,1.4,1.4,24.1,24.1,1.28E-03,3.90E-04,1.16E-03,3.60E-04,
2019/8/26 2:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.1,24.1,1.47E-03,3.70E-04,1.19E-03,3.60E-04,
2019/8/26 3:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.1,24.1,1.09E-03,3.90E-04,1.01E-03,3.60E-04,
2019/8/26 4:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.1,24.1,1.27E-03,3.80E-04,1.15E-03,3.40E-04,
2019/8/26 5:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.1,24,8.90E-04,4.10E-04,9.90E-04,3.90E-04,
2019/8/26 6:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.1,24.1,1.10E-03,4.00E-04,1.27E-03,3.60E-04,
2019/8/26 7:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.1,24.1,1.19E-03,3.90E-04,1.10E-03,3.70E-04,
2019/8/26 8:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.1,24.1,1.12E-03,3.90E-04,1.24E-03,3.50E-04,
2019/8/26 9:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.1,24.1,8.60E-04,3.90E-04,1.29E-03,3.20E-04,
2019/8/26 10:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.1,24.1,9.80E-04,3.90E-04,1.42E-03,3.40E-04,
2019/8/26 11:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.1,24.1,1.08E-03,3.90E-04,1.05E-03,3.70E-04,
2019/8/26 12:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.2,24.1,1.48E-03,3.70E-04,1.34E-03,3.50E-04,
2019/8/26 13:00,26.9,26.6,26.8,26.7,26.7,26.9,1.4,1.4,24.2,24.2,1.07E-03,4.10E-04,1.13E-03,3.50E-04,
2019/8/26 14:00,26.9,26.6,26.8,26.7,26.7,26.9,1.4,1.4,24.2,24.2,1.16E-03,3.70E-04,1.31E-03,3.60E-04,
2019/8/26 15:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.3,24.2,9.40E-04,4.10E-04,1.16E-03,3.50E-04,
2019/8/26 16:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.3,24.3,1.04E-03,4.20E-04,1.10E-03,3.60E-04,
2019/8/26 17:00,26.9,26.7,26.8,26.7,26.8,26.9,1.4,1.4,24.3,24.2,7.30E-04,4.30E-04,1.04E-03,3.50E-04,
2019/8/26 18:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.3,24.3,9.80E-04,3.80E-04,1.21E-03,3.50E-04,
2019/8/26 19:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.3,24.3,9.10E-04,4.10E-04,1.08E-03,3.50E-04,
2019/8/26 20:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.3,24.3,1.01E-03,4.10E-04,1.01E-03,3.60E-04,
2019/8/26 21:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.3,24.3,1.23E-03,3.90E-04,1.27E-03,3.30E-04,
2019/8/26 22:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.3,24.3,9.00E-04,4.10E-04,1.37E-03,3.50E-04,
2019/8/26 23:00,26.9,26.7,26.8,26.7,26.8,26.9,1.4,1.4,24.4,24.3,1.35E-03,3.90E-04,1.17E-03,3.50E-04,
2019/8/27 0:00,26.9,26.6,26.8,26.7,26.7,26.9,1.4,1.4,24.3,24.3,9.30E-04,4.00E-04,1.06E-03,3.60E-04,
2019/8/27 1:00,26.9,26.6,26.8,26.7,26.8,26.8,1.4,1.4,24.3,24.3,9.20E-04,3.90E-04,1.16E-03,3.50E-04,
2019/8/27 2:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.3,24.3,1.05E-03,3.90E-04,1.19E-03,3.60E-04,
2019/8/27 3:00,26.9,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.4,24.4,1.21E-03,3.90E-04,1.32E-03,3.60E-04,
2019/8/27 4:00,26.9,26.7,26.8,26.7,26.8,26.9,1.4,1.4,24.4,24.3,1.16E-03,3.90E-04,1.38E-03,3.40E-04,
2019/8/27 5:00,26.9,26.7,26.8,26.7,26.8,26.9,1.4,1.4,24.4,24.4,9.90E-04,3.70E-04,1.03E-03,3.60E-04,
2019/8/27 6:00,26.9,26.7,26.8,26.7,26.8,26.9,1.4,1.4,24.4,24.4,1.08E-03,4.00E-04,1.15E-03,3.30E-04,
2019/8/27 7:00,26.9,26.7,26.8,26.7,26.8,26.9,1.4,1.4,24.4,24.3,1.26E-03,3.80E-04,1.47E-03,3.20E-04,
2019/8/27 8:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.5,24.3,1.00E-03,3.90E-04,1.11E-03,3.60E-04,
2019/8/27 9:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.4,24.3,9.90E-04,3.90E-04,1.05E-03,3.60E-04,
2019/8/27 10:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.5,24.5,1.23E-03,3.50E-04,1.35E-03,3.60E-04,
2019/8/27 11:00,26.9,26.7,26.8,26.7,26.8,26.9,1.4,1.4,24.4,24.3,1.01E-03,4.10E-04,1.16E-03,3.60E-04,
2019/8/27 12:00,27,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.5,24.5,8.60E-04,4.30E-04,1.30E-03,3.50E-04,
2019/8/27 13:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.5,24.5,1.06E-03,4.00E-04,1.22E-03,3.40E-04,
2019/8/27 14:00,27,26.6,26.8,26.7,26.8,26.9,1.4,1.4,24.5,24.4,1.06E-03,3.90E-04,1.15E-03,3.50E-04,
2019/8/27 15:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.5,24.6,1.19E-03,3.90E-04,1.16E-03,3.50E-04,
2019/8/27 16:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.5,1.12E-03,4.00E-04,1.15E-03,3.40E-04,
2019/8/27 17:00,27,26.7,26.8,26.7,26.8,26.9,1.4,1.4,24.6,24.6,1.21E-03,3.80E-04,1.00E-03,3.60E-04,
2019/8/27 18:00,26.9,26.7,26.8,26.7,26.8,26.9,1.4,1.4,24.6,24.5,9.50E-04,4.00E-04,1.15E-03,3.30E-04,
2019/8/27 19:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.6,8.60E-04,4.00E-04,1.40E-03,3.40E-04,
2019/8/27 20:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.5,1.10E-03,3.70E-04,1.11E-03,3.40E-04,
2019/8/27 21:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.6,1.07E-03,4.10E-04,1.20E-03,3.40E-04,
2019/8/27 22:00,27,26.7,26.8,26.7,26.8,26.9,1.4,1.4,24.6,24.6,1.22E-03,3.90E-04,1.14E-03,3.30E-04,
2019/8/27 23:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.6,1.00E-03,3.70E-04,1.38E-03,3.60E-04,
2019/8/28 0:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.6,1.01E-03,4.00E-04,1.29E-03,3.60E-04,
2019/8/28 1:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.6,8.60E-04,4.00E-04,9.60E-04,3.50E-04,
2019/8/28 2:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.6,1.09E-03,4.00E-04,1.33E-03,3.30E-04,
2019/8/28 3:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.6,9.50E-04,4.20E-04,1.11E-03,3.40E-04,
2019/8/28 4:00,27,26.7,26.9,26.8,26.8,26.9,1.4,1.4,24.6,24.6,9.60E-04,4.00E-04,1.15E-03,3.50E-04,
2019/8/28 5:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.6,7.40E-04,4.10E-04,1.09E-03,3.60E-04,
2019/8/28 6:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.6,1.06E-03,3.80E-04,1.21E-03,3.50E-04,
2019/8/28 7:00,27,26.7,26.8,26.8,26.8,26.9,1.4,1.4,24.6,24.6,1.07E-03,3.70E-04,1.22E-03,3.40E-04,
2019/8/28 8:00,27,26.7,26.9,26.8,26.8,26.9,1.4,1.4,24.6,24.6,1.15E-03,4.00E-04,1.11E-03,3.50E-04,
2019/8/28 9:00,27,26.7,26.9,26.8,26.8,27,1.4,1.4,24.6,24.6,9.90E-04,4.10E-04,1.04E-03,3.70E-04,
2019/8/28 10:00,27,26.7,26.9,26.8,26.8,26.9,1.4,1.4,24.6,24.5,9.10E-04,3.90E-04,1.24E-03,3.50E-04,
2019/8/28 11:00,27,26.7,26.9,26.8,26.8,26.9,1.4,1.4,24.6,24.6,1.03E-03,3.80E-04,1.27E-03,3.30E-04,
2019/8/28 12:00,27,26.7,26.9,26.8,26.8,26.9,1.4,1.4,24.7,24.6,9.90E-04,4.00E-04,1.31E-03,3.50E-04,
2019/8/28 13:00,27,26.7,26.9,26.8,26.8,27,1.4,1.4,24.6,24.6,1.36E-03,3.70E-04,1.24E-03,3.30E-04,
2019/8/28 14:00,27,26.7,26.9,26.8,26.8,27,1.4,1.4,24.7,24.6,8.80E-04,4.10E-04,1.27E-03,3.50E-04,
2019/8/28 15:00,27,26.7,26.9,26.8,26.8,26.9,1.4,1.4,24.7,24.7,1.08E-03,3.90E-04,1.27E-03,3.60E-04,
2019/8/28 16:00,27,26.7,26.9,26.8,26.9,27,1.4,1.4,24.7,24.6,9.40E-04,4.00E-04,1.18E-03,3.50E-04,
2019/8/28 17:00,27,26.7,26.9,26.8,26.8,27,1.4,1.4,24.7,24.7,6.40E-04,4.20E-04,1.04E-03,3.50E-04,
2019/8/28 18:00,27,26.7,26.9,26.8,26.8,26.9,1.4,1.4,24.7,24.6,1.12E-03,3.60E-04,9.80E-04,3.60E-04,
2019/8/28 19:00,27,26.7,26.9,26.8,26.8,27,1.4,1.4,24.8,24.6,8.80E-04,4.00E-04,9.60E-04,3.70E-04,
2019/8/28 20:00,27,26.7,26.9,26.8,26.8,27,1.4,1.4,24.7,24.7,6.50E-04,4.20E-04,1.09E-03,3.50E-04,
2019/8/28 21:00,27,26.7,26.9,26.8,26.9,27,1.4,1.4,24.8,24.7,9.90E-04,4.00E-04,9.40E-04,3.50E-04,
2019/8/28 22:00,27,26.7,26.9,26.8,26.9,27,1.4,1.4,24.8,24.8,8.40E-04,3.80E-04,9.50E-04,3.80E-04,
2019/8/28 23:00,27.1,26.8,26.9,26.8,26.9,27,1.4,1.4,24.8,24.7,9.50E-04,3.90E-04,1.10E-03,3.60E-04,
2019/8/29 0:00,27,26.8,26.9,26.8,26.9,27,1.4,1.4,24.8,24.7,1.36E-03,3.80E-04,1.21E-03,3.50E-04,
2019/8/29 1:00,27.1,26.8,26.9,26.8,26.9,27,1.4,1.4,24.8,24.7,9.20E-04,4.10E-04,1.03E-03,3.50E-04,
2019/8/29 2:00,27.1,26.8,26.9,26.8,26.9,27,1.4,1.4,24.8,24.8,1.07E-03,3.90E-04,1.28E-03,3.50E-04,
2019/8/29 3:00,27,26.7,26.9,26.8,26.9,27,1.4,1.4,24.8,24.8,8.20E-04,4.00E-04,9.90E-04,3.70E-04,
2019/8/29 4:00,27,26.8,26.9,26.8,26.9,27,1.4,1.4,24.8,24.8,1.13E-03,3.80E-04,1.27E-03,3.50E-04,
2019/8/29 5:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,24.8,24.8,8.70E-04,3.90E-04,1.23E-03,3.50E-04,
2019/8/29 6:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,24.9,24.8,9.70E-04,4.00E-04,1.21E-03,3.50E-04,
2019/8/29 7:00,27,26.8,26.9,26.8,26.9,27,1.4,1.4,24.9,24.8,6.50E-04,4.00E-04,1.29E-03,3.50E-04,
2019/8/29 8:00,27,26.8,26.9,26.8,26.9,27,1.4,1.4,24.9,24.8,1.13E-03,3.90E-04,1.11E-03,3.60E-04,
2019/8/29 9:00,27.1,26.8,26.9,26.8,26.9,27,1.4,1.4,24.9,24.8,1.09E-03,3.80E-04,1.15E-03,3.60E-04,
2019/8/29 10:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,24.9,24.8,1.05E-03,3.80E-04,9.90E-04,3.70E-04,
2019/8/29 11:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,25,24.9,1.02E-03,4.10E-04,1.05E-03,3.30E-04,
