,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/8/29 12:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,25,25,1.00E-03,4.10E-04,1.13E-03,3.60E-04,
2019/8/29 13:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,25,24.9,1.05E-03,4.10E-04,1.10E-03,3.40E-04,
2019/8/29 14:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,25,25,1.18E-03,3.80E-04,1.15E-03,3.60E-04,
2019/8/29 15:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,25,25,8.00E-04,4.10E-04,1.16E-03,3.50E-04,
2019/8/29 16:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,25.1,25.1,8.40E-04,4.00E-04,1.38E-03,3.40E-04,
2019/8/29 17:00,27.1,26.8,27,26.9,26.9,27,1.4,1.4,25,25,1.06E-03,3.80E-04,1.15E-03,3.50E-04,
2019/8/29 18:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,25.1,25.1,8.30E-04,4.20E-04,1.36E-03,3.50E-04,
2019/8/29 19:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,25.1,25.1,9.90E-04,3.80E-04,1.04E-03,3.50E-04,
2019/8/29 20:00,27.1,26.8,27,26.9,26.9,27,1.4,1.4,25.1,25.1,1.02E-03,3.90E-04,1.12E-03,3.60E-04,
2019/8/29 21:00,27.1,26.8,27,26.9,26.9,27,1.4,1.4,25.1,25.1,8.30E-04,3.90E-04,1.07E-03,3.50E-04,
2019/8/29 22:00,27.1,26.8,27,26.9,26.9,27,1.4,1.4,25.1,25,9.90E-04,3.80E-04,1.09E-03,3.40E-04,
2019/8/29 23:00,27.1,26.8,27,26.9,26.9,27,1.4,1.4,25.1,25,8.00E-04,4.10E-04,1.25E-03,3.40E-04,
2019/8/30 0:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,25.1,25,1.15E-03,3.90E-04,1.18E-03,3.50E-04,
2019/8/30 1:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.4,25.1,25.1,1.07E-03,3.90E-04,1.01E-03,3.40E-04,
2019/8/30 2:00,27.1,26.8,27,26.9,26.9,27.1,1.4,1.4,25.1,25,9.20E-04,3.90E-04,9.40E-04,3.70E-04,
2019/8/30 3:00,27.1,26.8,27,26.9,27,27.1,1.4,1.4,25.1,25.1,1.05E-03,3.90E-04,1.15E-03,3.40E-04,
2019/8/30 4:00,27.1,26.8,27,26.9,27,27.1,1.4,1.4,25.1,25,1.22E-03,3.80E-04,1.38E-03,3.60E-04,
2019/8/30 5:00,27.1,26.8,27,26.9,27,27.1,1.4,1.4,25.1,25.1,9.50E-04,3.90E-04,1.29E-03,3.60E-04,
2019/8/30 6:00,27.1,26.8,27,26.9,27,27.1,1.4,1.4,25.1,25.1,1.20E-03,3.90E-04,1.34E-03,3.50E-04,
2019/8/30 7:00,27.1,26.9,27,26.9,27,27.1,1.4,1.4,25.1,25.1,1.21E-03,3.70E-04,1.29E-03,3.00E-04,
2019/8/30 8:00,27.1,26.8,27,26.9,27,27.1,1.4,1.4,25.2,25.1,1.24E-03,3.40E-04,1.01E-03,3.50E-04,
2019/8/30 9:00,27.1,26.8,27,26.9,27,27.1,1.4,1.4,25.1,25.1,1.14E-03,3.90E-04,1.35E-03,3.10E-04,
2019/8/30 10:00,27.2,26.9,27,26.9,27,27.1,1.4,1.4,25.2,25.1,9.20E-04,3.90E-04,1.28E-03,3.30E-04,
2019/8/30 11:00,27.1,26.9,27,26.9,27,27.1,1.4,1.4,25.2,25.1,1.02E-03,3.80E-04,1.33E-03,3.50E-04,
2019/8/30 12:00,27.2,26.9,27,26.9,27,27.1,1.4,1.4,25.2,25.2,7.00E-04,4.30E-04,1.07E-03,3.80E-04,
2019/8/30 13:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.2,25.2,8.70E-04,3.70E-04,1.18E-03,3.30E-04,
2019/8/30 14:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.2,9.20E-04,3.90E-04,1.11E-03,3.80E-04,
2019/8/30 15:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.2,7.60E-04,4.00E-04,1.20E-03,3.30E-04,
2019/8/30 16:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.2,1.10E-03,3.90E-04,1.15E-03,3.50E-04,
2019/8/30 17:00,27.1,26.8,27,26.9,27,27.1,1.4,1.4,25.2,25.1,9.60E-04,4.10E-04,1.19E-03,3.50E-04,
2019/8/30 18:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.3,7.40E-04,4.20E-04,1.22E-03,3.40E-04,
2019/8/30 19:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.2,7.70E-04,3.90E-04,1.14E-03,3.50E-04,
2019/8/30 20:00,27.2,26.9,27,26.9,27,27.1,1.4,1.4,25.3,25.3,1.05E-03,4.00E-04,1.28E-03,3.10E-04,
2019/8/30 21:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.3,8.50E-04,4.00E-04,1.12E-03,3.30E-04,
2019/8/30 22:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.2,8.80E-04,3.90E-04,9.60E-04,3.50E-04,
2019/8/30 23:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.2,1.04E-03,3.70E-04,1.00E-03,3.60E-04,
2019/8/31 0:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.2,8.40E-04,4.20E-04,1.09E-03,3.50E-04,
2019/8/31 1:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.3,1.12E-03,3.80E-04,1.13E-03,3.50E-04,
2019/8/31 2:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.3,9.60E-04,4.10E-04,1.30E-03,3.50E-04,
2019/8/31 3:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.3,1.23E-03,3.80E-04,9.80E-04,3.40E-04,
2019/8/31 4:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.3,8.00E-04,4.00E-04,1.19E-03,3.50E-04,
2019/8/31 5:00,27.2,26.9,27.1,27,27,27.2,1.4,1.4,25.3,25.3,8.40E-04,4.20E-04,1.14E-03,3.70E-04,
2019/8/31 6:00,27.2,26.9,27.1,27,27,27.2,1.4,1.4,25.3,25.2,9.10E-04,3.90E-04,1.00E-03,3.30E-04,
2019/8/31 7:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.2,8.50E-04,3.60E-04,1.07E-03,3.50E-04,
2019/8/31 8:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.3,1.07E-03,4.00E-04,9.70E-04,3.60E-04,
2019/8/31 9:00,27.2,26.9,27,27,27,27.1,1.4,1.4,25.3,25.3,8.40E-04,4.00E-04,1.04E-03,3.60E-04,
2019/8/31 10:00,27.2,26.9,27.1,27,27,27.2,1.4,1.4,25.3,25.2,8.90E-04,3.90E-04,1.06E-03,3.70E-04,
2019/8/31 11:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,25.4,25.4,8.70E-04,4.00E-04,1.37E-03,3.30E-04,
2019/8/31 12:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,25.4,25.3,8.10E-04,4.10E-04,8.80E-04,3.40E-04,
2019/8/31 13:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,25.4,25.3,1.14E-03,3.90E-04,1.00E-03,3.50E-04,
2019/8/31 14:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,25.5,25.5,8.50E-04,4.00E-04,1.23E-03,3.40E-04,
2019/8/31 15:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,25.5,25.5,1.27E-03,3.60E-04,8.90E-04,3.60E-04,
2019/8/31 16:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,25.5,25.5,8.60E-04,3.80E-04,1.22E-03,3.60E-04,
2019/8/31 17:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,25.5,25.5,9.40E-04,3.70E-04,9.10E-04,3.70E-04,
2019/8/31 18:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,25.5,25.5,8.90E-04,3.90E-04,1.13E-03,3.70E-04,
2019/8/31 19:00,27.3,27,27.1,27,27.1,27.2,1.4,1.4,25.5,25.5,9.40E-04,4.00E-04,1.06E-03,3.60E-04,
2019/8/31 20:00,27.3,27,27.1,27,27.1,27.2,1.4,1.4,25.6,25.5,1.03E-03,3.80E-04,1.09E-03,3.60E-04,
2019/8/31 21:00,27.3,27,27.1,27,27.1,27.2,1.4,1.4,25.6,25.5,8.70E-04,3.90E-04,1.07E-03,3.70E-04,
2019/8/31 22:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,25.6,25.5,1.06E-03,4.00E-04,1.08E-03,3.50E-04,
2019/8/31 23:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,25.6,25.5,1.10E-03,3.80E-04,8.50E-04,3.70E-04,
2019/9/1 0:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,25.6,25.5,9.10E-04,4.00E-04,9.50E-04,3.60E-04,
2019/9/1 1:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,25.6,25.5,1.09E-03,3.60E-04,1.01E-03,3.50E-04,
2019/9/1 2:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,25.6,25.6,9.20E-04,4.00E-04,9.10E-04,3.60E-04,
2019/9/1 3:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,25.6,25.5,1.12E-03,3.60E-04,1.26E-03,3.40E-04,
2019/9/1 4:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,25.5,25.5,9.80E-04,3.70E-04,1.13E-03,3.60E-04,
2019/9/1 5:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,25.6,25.5,7.80E-04,3.90E-04,9.40E-04,3.60E-04,
2019/9/1 6:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,25.6,25.5,1.04E-03,4.20E-04,8.40E-04,3.70E-04,
2019/9/1 7:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,25.5,25.6,9.00E-04,3.40E-04,1.16E-03,3.50E-04,
2019/9/1 8:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,25.6,25.5,9.90E-04,4.00E-04,1.01E-03,3.60E-04,
2019/9/1 9:00,27.3,27,27.1,27.1,27.1,27.3,1.4,1.4,25.6,25.5,8.70E-04,3.90E-04,1.13E-03,3.20E-04,
2019/9/1 10:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,25.6,25.6,1.14E-03,3.70E-04,7.70E-04,3.70E-04,
2019/9/1 11:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,25.7,25.6,7.60E-04,4.00E-04,9.30E-04,3.70E-04,
2019/9/1 12:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,25.6,25.6,6.50E-04,3.70E-04,1.08E-03,3.80E-04,
2019/9/1 13:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,25.7,25.7,7.70E-04,4.00E-04,1.14E-03,3.50E-04,
2019/9/1 14:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,25.7,25.7,8.30E-04,3.80E-04,9.80E-04,3.30E-04,
2019/9/1 15:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,25.8,25.7,1.12E-03,3.70E-04,1.14E-03,3.50E-04,
2019/9/1 16:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,25.8,25.8,1.09E-03,3.80E-04,1.04E-03,3.60E-04,
2019/9/1 17:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,25.8,25.8,8.70E-04,4.10E-04,1.15E-03,3.40E-04,
2019/9/1 18:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,25.8,25.8,1.12E-03,3.60E-04,1.01E-03,3.40E-04,
2019/9/1 19:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,25.8,25.8,1.03E-03,3.90E-04,1.05E-03,3.30E-04,
2019/9/1 20:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,25.8,25.8,9.90E-04,3.80E-04,8.70E-04,3.60E-04,
2019/9/1 21:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,25.8,25.8,1.06E-03,4.00E-04,1.16E-03,3.60E-04,
2019/9/1 22:00,27.4,27.1,27.2,27.1,27.2,27.3,1.4,1.4,25.9,25.8,9.60E-04,4.10E-04,1.05E-03,3.50E-04,
2019/9/1 23:00,27.4,27.1,27.2,27.1,27.2,27.3,1.4,1.4,25.9,25.9,1.01E-03,3.90E-04,1.00E-03,3.70E-04,
2019/9/2 0:00,27.3,27.1,27.2,27.1,27.2,27.3,1.4,1.4,25.9,25.8,1.13E-03,3.90E-04,9.40E-04,3.70E-04,
2019/9/2 1:00,27.3,27.1,27.2,27.1,27.2,27.3,1.4,1.4,25.9,25.9,9.90E-04,4.10E-04,1.03E-03,3.50E-04,
2019/9/2 2:00,27.4,27.1,27.2,27.1,27.2,27.3,1.4,1.4,25.9,25.8,1.04E-03,3.90E-04,1.26E-03,3.60E-04,
2019/9/2 3:00,27.4,27.1,27.2,27.1,27.2,27.3,1.4,1.4,25.9,25.8,9.50E-04,3.90E-04,1.17E-03,3.50E-04,
2019/9/2 4:00,27.4,27.1,27.2,27.1,27.2,27.3,1.4,1.4,26,25.8,1.04E-03,3.90E-04,1.30E-03,3.40E-04,
2019/9/2 5:00,27.3,27.1,27.2,27.1,27.2,27.3,1.4,1.4,26,25.8,1.03E-03,3.90E-04,1.27E-03,3.40E-04,
2019/9/2 6:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,25.9,25.8,8.70E-04,4.10E-04,1.22E-03,3.40E-04,
2019/9/2 7:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,26,25.9,1.14E-03,3.90E-04,1.27E-03,3.40E-04,
2019/9/2 8:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,26,25.8,1.09E-03,3.70E-04,1.06E-03,3.50E-04,
2019/9/2 9:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,25.9,26,1.02E-03,4.00E-04,1.15E-03,3.40E-04,
2019/9/2 10:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,25.9,25.9,1.05E-03,3.70E-04,9.70E-04,3.60E-04,
2019/9/2 11:00,27.4,27.1,27.3,27.2,27.2,27.4,1.4,1.4,26,26,9.20E-04,3.90E-04,9.80E-04,3.50E-04,
2019/9/2 12:00,27.4,27.1,27.3,27.2,27.2,27.4,1.4,1.4,26,26,7.80E-04,4.00E-04,1.15E-03,3.60E-04,
2019/9/2 13:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26,26,9.80E-04,3.60E-04,1.03E-03,3.50E-04,
2019/9/2 14:00,27.4,27.1,27.3,27.2,27.2,27.4,1.4,1.4,26.1,26,9.10E-04,4.00E-04,9.30E-04,3.60E-04,
2019/9/2 15:00,27.4,27.1,27.3,27.2,27.2,27.4,1.4,1.4,26,26,1.11E-03,4.00E-04,1.16E-03,3.30E-04,
2019/9/2 16:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26,26,1.02E-03,3.90E-04,1.43E-03,3.40E-04,
2019/9/2 17:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26.1,26.1,9.40E-04,3.80E-04,1.17E-03,3.60E-04,
2019/9/2 18:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26.1,26.1,9.60E-04,4.10E-04,1.19E-03,3.40E-04,
2019/9/2 19:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26.1,26,9.20E-04,4.00E-04,1.02E-03,3.50E-04,
2019/9/2 20:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26,26.1,1.30E-03,3.80E-04,1.08E-03,3.60E-04,
2019/9/2 21:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26,26,1.01E-03,3.80E-04,1.26E-03,3.40E-04,
2019/9/2 22:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26.1,26.1,8.80E-04,4.00E-04,1.39E-03,3.50E-04,
2019/9/2 23:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26.1,26,9.60E-04,4.00E-04,1.25E-03,3.50E-04,
2019/9/3 0:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26.1,26,8.60E-04,4.00E-04,1.05E-03,3.50E-04,
2019/9/3 1:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26.1,26,1.04E-03,3.80E-04,1.13E-03,3.50E-04,
2019/9/3 2:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,26,26,1.02E-03,4.00E-04,1.20E-03,3.20E-04,
2019/9/3 3:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,26,25.9,7.10E-04,4.20E-04,7.70E-04,3.60E-04,
2019/9/3 4:00,27.5,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26,26,1.18E-03,4.00E-04,1.17E-03,3.70E-04,
2019/9/3 5:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26,26,1.05E-03,3.90E-04,1.05E-03,3.60E-04,
2019/9/3 6:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26,26,1.04E-03,3.90E-04,1.23E-03,3.60E-04,
2019/9/3 7:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,26,26,1.22E-03,3.80E-04,1.20E-03,3.40E-04,
2019/9/3 8:00,27.5,27.1,27.3,27.3,27.3,27.4,1.4,1.4,26,25.9,1.14E-03,4.00E-04,1.21E-03,3.20E-04,
2019/9/3 9:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,26,26,1.05E-03,3.90E-04,9.60E-04,3.40E-04,
2019/9/3 10:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,26,9.30E-04,4.10E-04,1.09E-03,3.40E-04,
2019/9/3 11:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,25.9,1.02E-03,3.90E-04,1.30E-03,3.40E-04,
2019/9/3 12:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,26,9.60E-04,3.70E-04,1.11E-03,3.50E-04,
2019/9/3 13:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,26,1.02E-03,3.80E-04,1.35E-03,3.30E-04,
2019/9/3 14:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,25.9,9.10E-04,3.70E-04,1.09E-03,3.70E-04,
2019/9/3 15:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,26,1.21E-03,3.90E-04,1.05E-03,3.40E-04,
2019/9/3 16:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,25.9,9.70E-04,4.00E-04,9.80E-04,3.50E-04,
2019/9/3 17:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,26,1.16E-03,4.00E-04,1.18E-03,3.30E-04,
2019/9/3 18:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,25.9,1.21E-03,3.90E-04,1.11E-03,3.60E-04,
2019/9/3 19:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,25.8,1.09E-03,3.80E-04,1.25E-03,3.40E-04,
2019/9/3 20:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,25.8,1.07E-03,3.90E-04,1.13E-03,3.30E-04,
2019/9/3 21:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.9,1.07E-03,4.10E-04,1.13E-03,3.60E-04,
2019/9/3 22:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.9,9.50E-04,4.00E-04,1.09E-03,3.60E-04,
2019/9/3 23:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.9,9.00E-04,4.00E-04,1.15E-03,3.30E-04,
2019/9/4 0:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.9,8.70E-04,3.60E-04,1.25E-03,3.30E-04,
2019/9/4 1:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.9,9.00E-04,4.10E-04,1.02E-03,3.60E-04,
2019/9/4 2:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.8,1.14E-03,3.90E-04,1.12E-03,3.30E-04,
2019/9/4 3:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.8,1.16E-03,4.00E-04,1.11E-03,3.40E-04,
2019/9/4 4:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.8,25.8,1.26E-03,3.90E-04,1.03E-03,3.60E-04,
2019/9/4 5:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,26,25.8,1.07E-03,3.80E-04,1.17E-03,3.50E-04,
2019/9/4 6:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.8,1.07E-03,3.90E-04,1.14E-03,3.30E-04,
2019/9/4 7:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.8,25.8,8.70E-04,3.80E-04,1.15E-03,3.50E-04,
2019/9/4 8:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.8,25.8,9.10E-04,4.00E-04,1.23E-03,3.40E-04,
2019/9/4 9:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.8,1.18E-03,3.90E-04,1.52E-03,3.30E-04,
2019/9/4 10:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.8,1.08E-03,3.50E-04,1.24E-03,3.50E-04,
2019/9/4 11:00,27.5,27.2,27.4,27.3,27.3,27.5,1.4,1.4,25.9,25.8,1.05E-03,4.00E-04,1.11E-03,3.30E-04,
2019/9/4 12:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.8,25.8,9.70E-04,4.00E-04,1.04E-03,3.50E-04,
2019/9/4 13:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.8,25.8,7.20E-04,4.10E-04,1.20E-03,3.50E-04,
2019/9/4 14:00,27.5,27.2,27.4,27.3,27.3,27.5,1.4,1.4,25.9,25.8,9.80E-04,3.90E-04,1.37E-03,3.40E-04,
2019/9/4 15:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,26,25.9,1.11E-03,4.00E-04,1.15E-03,3.50E-04,
2019/9/4 16:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.9,25.9,1.26E-03,3.80E-04,1.08E-03,3.50E-04,
2019/9/4 17:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.9,25.8,1.09E-03,3.90E-04,1.16E-03,3.40E-04,
2019/9/4 18:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.9,25.8,9.60E-04,4.10E-04,1.33E-03,3.10E-04,
2019/9/4 19:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.9,25.8,7.60E-04,4.00E-04,1.19E-03,3.30E-04,
2019/9/4 20:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,26,25.8,9.10E-04,4.30E-04,1.02E-03,3.60E-04,
2019/9/4 21:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.9,25.8,1.01E-03,4.00E-04,1.19E-03,3.70E-04,
2019/9/4 22:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,26,25.8,1.02E-03,3.90E-04,1.17E-03,3.30E-04,
2019/9/4 23:00,27.5,27.2,27.4,27.3,27.3,27.5,1.4,1.4,25.9,25.9,1.03E-03,3.90E-04,1.20E-03,3.50E-04,
2019/9/5 0:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.9,25.9,9.60E-04,3.90E-04,1.18E-03,3.50E-04,
2019/9/5 1:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.8,1.06E-03,3.80E-04,1.24E-03,3.40E-04,
2019/9/5 2:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.8,25.9,1.02E-03,3.90E-04,1.20E-03,3.40E-04,
2019/9/5 3:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.8,25.8,9.00E-04,4.20E-04,8.40E-04,3.60E-04,
2019/9/5 4:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,25.9,25.8,1.02E-03,4.00E-04,9.80E-04,3.50E-04,
2019/9/5 5:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.9,25.8,1.07E-03,3.80E-04,1.20E-03,3.50E-04,
2019/9/5 6:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.9,25.8,8.20E-04,4.10E-04,1.11E-03,3.40E-04,
2019/9/5 7:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.9,25.8,9.60E-04,3.90E-04,9.60E-04,3.70E-04,
2019/9/5 8:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,25.8,25.8,9.20E-04,3.90E-04,1.27E-03,3.50E-04,
2019/9/5 9:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,25.9,25.8,8.70E-04,3.90E-04,1.35E-03,3.50E-04,
2019/9/5 10:00,27.5,27.3,27.4,27.3,27.4,27.5,1.4,1.4,25.9,25.8,8.40E-04,3.90E-04,1.11E-03,3.40E-04,
2019/9/5 11:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,25.9,25.8,9.00E-04,4.00E-04,1.24E-03,3.50E-04,
2019/9/5 12:00,27.5,27.3,27.4,27.4,27.4,27.5,1.4,1.4,25.9,25.8,6.70E-04,4.10E-04,1.09E-03,3.90E-04,
2019/9/5 13:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,25.9,25.8,7.20E-04,4.10E-04,1.32E-03,3.60E-04,
2019/9/5 14:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,25.9,25.9,7.80E-04,4.00E-04,1.09E-03,3.50E-04,
2019/9/5 15:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,25.9,25.8,1.03E-03,4.00E-04,1.00E-03,3.50E-04,
2019/9/5 16:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,26,26,1.01E-03,4.10E-04,1.01E-03,3.60E-04,
2019/9/5 17:00,27.5,27.3,27.4,27.3,27.4,27.5,1.4,1.4,26,25.9,9.80E-04,3.90E-04,1.25E-03,3.30E-04,
2019/9/5 18:00,27.6,27.3,27.4,27.3,27.4,27.5,1.4,1.4,26,25.9,1.14E-03,3.90E-04,1.04E-03,3.30E-04,
2019/9/5 19:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,26,25.9,1.04E-03,3.90E-04,1.20E-03,3.60E-04,
2019/9/5 20:00,27.5,27.3,27.4,27.4,27.4,27.5,1.4,1.4,26,26,1.25E-03,3.80E-04,1.08E-03,3.60E-04,
2019/9/5 21:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,26,25.9,8.70E-04,4.00E-04,1.10E-03,3.70E-04,
2019/9/5 22:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,26,25.8,1.04E-03,3.90E-04,1.21E-03,3.50E-04,
2019/9/5 23:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,26,25.9,9.80E-04,3.90E-04,1.09E-03,3.50E-04,
2019/9/6 0:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,26,25.9,1.13E-03,3.90E-04,1.03E-03,3.50E-04,
2019/9/6 1:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,25.9,25.8,7.10E-04,4.20E-04,9.80E-04,3.60E-04,
2019/9/6 2:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,26,25.9,1.12E-03,3.80E-04,1.27E-03,3.50E-04,
2019/9/6 3:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,25.9,25.8,1.09E-03,3.60E-04,1.22E-03,3.70E-04,
2019/9/6 4:00,27.6,27.3,27.5,27.4,27.4,27.6,1.4,1.4,25.9,25.8,6.40E-04,4.30E-04,9.10E-04,3.70E-04,
2019/9/6 5:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,25.9,25.8,9.40E-04,4.00E-04,9.80E-04,3.70E-04,
2019/9/6 6:00,27.6,27.3,27.5,27.4,27.4,27.6,1.4,1.4,25.9,25.9,1.03E-03,3.90E-04,1.16E-03,3.50E-04,
2019/9/6 7:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,25.9,25.8,9.70E-04,3.80E-04,1.17E-03,3.40E-04,
2019/9/6 8:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,25.9,25.8,9.40E-04,3.90E-04,1.05E-03,3.60E-04,
2019/9/6 9:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,25.9,25.9,9.20E-04,4.30E-04,8.90E-04,3.60E-04,
2019/9/6 10:00,27.6,27.3,27.5,27.4,27.4,27.6,1.4,1.4,25.9,25.8,8.80E-04,4.00E-04,1.00E-03,3.60E-04,
2019/9/6 11:00,27.6,27.3,27.5,27.4,27.4,27.5,1.4,1.4,26,25.9,8.50E-04,3.90E-04,1.22E-03,3.20E-04,
2019/9/6 12:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,26,26,8.30E-04,4.00E-04,1.13E-03,3.50E-04,
2019/9/6 13:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,26,26,8.90E-04,4.00E-04,9.60E-04,3.60E-04,
2019/9/6 14:00,27.6,27.4,27.5,27.4,27.5,27.6,1.4,1.4,26,26,6.80E-04,4.10E-04,1.14E-03,3.30E-04,
2019/9/6 15:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,26.1,26,1.28E-03,3.80E-04,9.30E-04,3.60E-04,
2019/9/6 16:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,26.1,26.1,1.15E-03,3.80E-04,1.03E-03,3.40E-04,
2019/9/6 17:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,26,26,1.05E-03,4.00E-04,1.10E-03,3.60E-04,
2019/9/6 18:00,27.6,27.4,27.5,27.4,27.5,27.6,1.4,1.4,26.1,26.1,1.09E-03,3.90E-04,1.35E-03,3.50E-04,
2019/9/6 19:00,27.6,27.4,27.5,27.4,27.5,27.6,1.4,1.4,26.1,26,1.28E-03,3.90E-04,1.09E-03,3.40E-04,
2019/9/6 20:00,27.6,27.4,27.5,27.4,27.5,27.6,1.4,1.4,26.1,26,1.02E-03,4.10E-04,1.08E-03,3.60E-04,
2019/9/6 21:00,27.6,27.4,27.5,27.4,27.5,27.6,1.4,1.4,26.1,26,1.07E-03,4.00E-04,8.60E-04,3.60E-04,
2019/9/6 22:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,26.1,26.1,9.80E-04,3.70E-04,1.25E-03,3.40E-04,
2019/9/6 23:00,27.7,27.4,27.5,27.5,27.5,27.6,1.4,1.4,26.1,26,8.10E-04,3.80E-04,9.80E-04,3.50E-04,
2019/9/7 0:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,26.1,26,9.70E-04,3.90E-04,9.30E-04,3.70E-04,
2019/9/7 1:00,27.7,27.4,27.5,27.5,27.5,27.6,1.4,1.4,26.1,26,8.40E-04,3.90E-04,1.08E-03,3.40E-04,
2019/9/7 2:00,27.7,27.4,27.5,27.5,27.5,27.6,1.4,1.4,26.1,26,9.20E-04,4.00E-04,1.15E-03,3.50E-04,
2019/9/7 3:00,27.7,27.4,27.5,27.5,27.5,27.6,1.4,1.4,26.1,26,8.30E-04,4.00E-04,1.08E-03,3.30E-04,
2019/9/7 4:00,27.7,27.4,27.5,27.5,27.5,27.6,1.4,1.4,26.1,26,9.80E-04,3.80E-04,1.30E-03,3.30E-04,
2019/9/7 5:00,27.7,27.4,27.6,27.5,27.5,27.6,1.4,1.4,26.1,26,7.40E-04,3.70E-04,1.24E-03,3.50E-04,
2019/9/7 6:00,27.7,27.4,27.6,27.5,27.5,27.6,1.4,1.4,26.1,26,8.40E-04,4.00E-04,1.14E-03,3.50E-04,
2019/9/7 7:00,27.7,27.4,27.6,27.5,27.5,27.6,1.4,1.4,26.1,26,7.10E-04,3.90E-04,1.13E-03,3.50E-04,
2019/9/7 8:00,27.7,27.4,27.6,27.5,27.5,27.6,1.4,1.4,26.1,26.1,9.50E-04,4.00E-04,8.60E-04,3.60E-04,
2019/9/7 9:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,26.1,26,8.60E-04,4.00E-04,1.12E-03,3.40E-04,
2019/9/7 10:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,26.1,26.1,8.90E-04,4.00E-04,1.13E-03,3.40E-04,
2019/9/7 11:00,27.7,27.4,27.6,27.5,27.5,27.6,1.4,1.4,26.1,26.1,1.07E-03,4.00E-04,8.90E-04,3.50E-04,
2019/9/7 12:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,26.1,26.1,1.05E-03,3.50E-04,1.21E-03,3.40E-04,
2019/9/7 13:00,27.7,27.4,27.6,27.5,27.6,27.7,1.4,1.4,26.2,26.1,9.60E-04,4.00E-04,1.14E-03,3.50E-04,
2019/9/7 14:00,27.7,27.4,27.6,27.5,27.5,27.6,1.4,1.4,26.1,26.1,7.80E-04,3.90E-04,1.10E-03,3.30E-04,
2019/9/7 15:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,26.2,26.1,9.20E-04,3.80E-04,1.20E-03,3.40E-04,
2019/9/7 16:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,26.2,26.1,8.70E-04,4.00E-04,1.03E-03,3.70E-04,
2019/9/7 17:00,27.7,27.5,27.6,27.5,27.6,27.7,1.4,1.4,26.2,26.1,1.01E-03,4.00E-04,9.40E-04,3.60E-04,
2019/9/7 18:00,27.7,27.5,27.6,27.5,27.6,27.7,1.4,1.4,26.3,26.2,7.60E-04,4.10E-04,1.45E-03,3.30E-04,
2019/9/7 19:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,26.3,26.2,9.90E-04,3.90E-04,1.30E-03,3.30E-04,
2019/9/7 20:00,27.7,27.5,27.6,27.5,27.6,27.7,1.4,1.4,26.2,26.2,8.80E-04,3.50E-04,9.90E-04,3.70E-04,
2019/9/7 21:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.2,26.1,9.20E-04,3.70E-04,1.20E-03,3.40E-04,
2019/9/7 22:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.3,26.1,9.30E-04,3.80E-04,1.23E-03,3.50E-04,
2019/9/7 23:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.2,26.1,8.70E-04,3.80E-04,1.04E-03,3.50E-04,
2019/9/8 0:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.2,26.2,1.24E-03,3.90E-04,9.90E-04,3.60E-04,
2019/9/8 1:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.1,26.1,9.50E-04,3.80E-04,1.20E-03,3.70E-04,
2019/9/8 2:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.2,26.1,1.02E-03,3.80E-04,1.23E-03,3.50E-04,
2019/9/8 3:00,27.7,27.5,27.6,27.5,27.6,27.7,1.4,1.4,26.1,26.1,9.40E-04,3.80E-04,1.19E-03,3.50E-04,
2019/9/8 4:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.1,26.1,9.60E-04,4.00E-04,1.01E-03,3.20E-04,
2019/9/8 5:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.2,26.1,9.20E-04,3.90E-04,1.05E-03,3.50E-04,
2019/9/8 6:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.1,26.1,1.15E-03,3.70E-04,1.03E-03,3.40E-04,
2019/9/8 7:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.1,26,6.80E-04,4.20E-04,1.28E-03,3.20E-04,
2019/9/8 8:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.2,26.1,1.05E-03,4.00E-04,9.60E-04,3.30E-04,
2019/9/8 9:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.2,26.1,9.40E-04,3.50E-04,1.30E-03,3.10E-04,
2019/9/8 10:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.1,26.2,8.90E-04,3.80E-04,1.03E-03,3.60E-04,
2019/9/8 11:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.2,26.1,8.80E-04,4.10E-04,1.17E-03,3.40E-04,
2019/9/8 12:00,27.8,27.5,27.6,27.6,27.6,27.8,1.4,1.4,26.2,26.1,9.60E-04,4.10E-04,1.00E-03,3.60E-04,
2019/9/8 13:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.2,26.1,1.07E-03,3.90E-04,1.40E-03,3.40E-04,
2019/9/8 14:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.2,26.2,9.50E-04,3.80E-04,1.22E-03,3.40E-04,
2019/9/8 15:00,27.8,27.6,27.7,27.6,27.6,27.8,1.4,1.4,26.2,26.3,7.20E-04,4.00E-04,1.16E-03,3.20E-04,
2019/9/8 16:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,26.2,26.2,1.01E-03,3.80E-04,9.90E-04,3.50E-04,
2019/9/8 17:00,27.8,27.5,27.6,27.6,27.6,27.8,1.4,1.4,26.2,26.3,9.60E-04,3.80E-04,1.21E-03,3.80E-04,
2019/9/8 18:00,27.8,27.5,27.7,27.6,27.6,27.8,1.4,1.4,26.3,26.3,9.60E-04,3.90E-04,1.13E-03,3.40E-04,
2019/9/8 19:00,27.8,27.5,27.7,27.6,27.7,27.8,1.4,1.4,26.3,26.2,1.06E-03,3.80E-04,1.21E-03,3.40E-04,
2019/9/8 20:00,27.8,27.5,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.2,1.19E-03,3.80E-04,1.11E-03,3.40E-04,
2019/9/8 21:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.3,26.2,9.20E-04,3.90E-04,1.09E-03,3.40E-04,
2019/9/8 22:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.3,26.2,8.30E-04,3.80E-04,1.14E-03,3.60E-04,
2019/9/8 23:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.3,26.2,8.50E-04,4.20E-04,9.80E-04,3.50E-04,
2019/9/9 0:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.3,26.2,7.00E-04,4.00E-04,1.05E-03,3.60E-04,
2019/9/9 1:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,1.26E-03,3.70E-04,1.23E-03,3.30E-04,
2019/9/9 2:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.3,26.2,1.23E-03,4.00E-04,1.03E-03,3.80E-04,
2019/9/9 3:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.3,26.1,9.20E-04,4.00E-04,1.31E-03,3.40E-04,
2019/9/9 4:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.3,26.2,1.14E-03,3.60E-04,1.01E-03,3.60E-04,
2019/9/9 5:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.2,26.2,7.60E-04,4.10E-04,1.29E-03,3.50E-04,
2019/9/9 6:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.3,26.1,1.10E-03,3.80E-04,1.42E-03,3.30E-04,
2019/9/9 7:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.2,9.50E-04,4.00E-04,8.20E-04,3.60E-04,
2019/9/9 8:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.3,26.2,1.07E-03,3.80E-04,9.50E-04,3.60E-04,
2019/9/9 9:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.2,1.00E-03,4.10E-04,1.27E-03,3.50E-04,
2019/9/9 10:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.2,8.10E-04,4.00E-04,9.90E-04,3.50E-04,
2019/9/9 11:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,9.40E-04,3.90E-04,1.14E-03,3.50E-04,
2019/9/9 12:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,1.03E-03,3.60E-04,1.34E-03,3.40E-04,
2019/9/9 13:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.2,26.1,1.12E-03,3.80E-04,1.04E-03,3.50E-04,
2019/9/9 14:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.2,26.1,8.20E-04,4.20E-04,1.18E-03,3.40E-04,
2019/9/9 15:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.1,26.1,9.20E-04,4.00E-04,1.04E-03,3.60E-04,
2019/9/9 16:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.2,26.1,8.50E-04,4.20E-04,1.14E-03,3.60E-04,
2019/9/9 17:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,9.20E-04,3.60E-04,1.11E-03,3.50E-04,
2019/9/9 18:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,8.80E-04,3.90E-04,1.36E-03,3.30E-04,
2019/9/9 19:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,1.02E-03,3.50E-04,1.20E-03,3.50E-04,
2019/9/9 20:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,9.60E-04,4.10E-04,1.05E-03,3.50E-04,
2019/9/9 21:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,1.12E-03,3.90E-04,1.04E-03,3.50E-04,
2019/9/9 22:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,1.03E-03,3.80E-04,9.80E-04,3.70E-04,
2019/9/9 23:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.3,26.1,7.90E-04,4.10E-04,1.04E-03,3.70E-04,
2019/9/10 0:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,1.05E-03,3.70E-04,1.14E-03,3.50E-04,
2019/9/10 1:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.2,9.70E-04,4.00E-04,1.28E-03,3.50E-04,
2019/9/10 2:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.2,26.1,7.50E-04,3.90E-04,1.20E-03,3.60E-04,
2019/9/10 3:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,9.40E-04,4.00E-04,9.40E-04,3.60E-04,
2019/9/10 4:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.2,9.50E-04,3.80E-04,1.11E-03,3.50E-04,
2019/9/10 5:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.1,26.1,9.60E-04,4.00E-04,1.16E-03,3.50E-04,
2019/9/10 6:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,1.03E-03,4.10E-04,1.20E-03,3.50E-04,
2019/9/10 7:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,8.40E-04,4.00E-04,1.21E-03,3.60E-04,
2019/9/10 8:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,26.2,26.1,1.11E-03,3.90E-04,9.10E-04,3.40E-04,
2019/9/10 9:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.1,26.2,7.90E-04,3.80E-04,1.19E-03,3.60E-04,
2019/9/10 10:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.2,26.2,1.00E-03,3.80E-04,1.03E-03,3.20E-04,
2019/9/10 11:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.3,26.1,1.12E-03,3.70E-04,9.10E-04,3.70E-04,
2019/9/10 12:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.3,26.2,8.80E-04,4.00E-04,1.24E-03,3.50E-04,
2019/9/10 13:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.3,26.2,1.28E-03,3.60E-04,1.31E-03,3.50E-04,
2019/9/10 14:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.3,26.2,1.02E-03,3.90E-04,1.05E-03,3.60E-04,
2019/9/10 15:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.3,26.3,9.50E-04,4.10E-04,1.11E-03,3.40E-04,
2019/9/10 16:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.4,26.4,8.90E-04,4.10E-04,1.31E-03,3.50E-04,
2019/9/10 17:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.4,26.3,9.40E-04,3.80E-04,9.30E-04,3.70E-04,
2019/9/10 18:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.4,26.4,5.80E-04,4.30E-04,1.23E-03,3.50E-04,
2019/9/10 19:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.4,26.3,8.20E-04,3.90E-04,1.23E-03,3.60E-04,
2019/9/10 20:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.4,26.4,8.20E-04,4.00E-04,1.06E-03,3.40E-04,
2019/9/10 21:00,27.9,27.6,27.8,27.7,27.7,27.9,1.4,1.4,26.4,26.3,1.11E-03,3.90E-04,1.06E-03,3.50E-04,
2019/9/10 22:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,26.4,26.4,1.09E-03,3.50E-04,1.04E-03,3.30E-04,
2019/9/10 23:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,26.4,26.3,1.12E-03,3.80E-04,1.18E-03,3.30E-04,
2019/9/11 0:00,27.9,27.6,27.8,27.7,27.7,27.9,1.4,1.4,26.4,26.3,1.11E-03,3.60E-04,1.44E-03,3.00E-04,
2019/9/11 1:00,27.9,27.7,27.8,27.7,27.8,27.9,1.4,1.4,26.4,26.3,9.00E-04,3.90E-04,9.70E-04,3.60E-04,
2019/9/11 2:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,26.4,26.4,9.90E-04,3.90E-04,1.06E-03,3.30E-04,
2019/9/11 3:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,26.4,26.4,9.20E-04,4.00E-04,1.10E-03,3.70E-04,
2019/9/11 4:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,26.5,26.3,1.22E-03,3.90E-04,8.30E-04,3.40E-04,
2019/9/11 5:00,28,27.7,27.8,27.7,27.8,27.9,1.4,1.4,26.5,26.3,1.04E-03,3.80E-04,1.17E-03,3.20E-04,
2019/9/11 6:00,28,27.7,27.8,27.7,27.8,27.9,1.4,1.4,26.5,26.3,7.90E-04,4.00E-04,1.27E-03,3.60E-04,
2019/9/11 7:00,28,27.7,27.8,27.7,27.8,27.9,1.4,1.4,26.3,26.3,1.19E-03,3.70E-04,1.08E-03,3.70E-04,
2019/9/11 8:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,26.4,26.3,1.16E-03,3.60E-04,1.03E-03,3.60E-04,
2019/9/11 9:00,27.9,27.7,27.8,27.7,27.8,27.9,1.4,1.4,26.4,26.3,1.01E-03,3.90E-04,1.13E-03,3.20E-04,
2019/9/11 10:00,27.9,27.7,27.8,27.7,27.8,27.9,1.4,1.4,26.5,26.3,8.40E-04,3.60E-04,1.07E-03,3.50E-04,
2019/9/11 11:00,27.9,27.7,27.8,27.7,27.8,27.9,1.4,1.4,26.5,26.4,7.90E-04,3.80E-04,9.80E-04,3.50E-04,
2019/9/11 12:00,28,27.7,27.8,27.7,27.8,27.9,1.4,1.4,26.5,26.5,6.80E-04,4.10E-04,1.29E-03,3.30E-04,
2019/9/11 13:00,28,27.7,27.8,27.7,27.8,27.9,1.4,1.4,26.5,26.4,7.50E-04,4.10E-04,1.16E-03,3.30E-04,
2019/9/11 14:00,27.9,27.7,27.8,27.7,27.8,27.9,1.4,1.4,26.5,26.5,9.40E-04,3.90E-04,1.06E-03,3.40E-04,
2019/9/11 15:00,28,27.7,27.8,27.7,27.8,27.9,1.4,1.4,26.5,26.5,7.70E-04,4.20E-04,1.36E-03,3.30E-04,
2019/9/11 16:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.5,26.5,1.27E-03,3.80E-04,1.16E-03,3.40E-04,
2019/9/11 17:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.5,26.4,1.16E-03,3.90E-04,1.40E-03,3.50E-04,
2019/9/11 18:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.5,26.3,1.22E-03,3.60E-04,1.14E-03,3.50E-04,
2019/9/11 19:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.4,26.3,8.70E-04,3.70E-04,1.37E-03,3.30E-04,
2019/9/11 20:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.5,26.4,1.23E-03,3.70E-04,1.06E-03,3.30E-04,
2019/9/11 21:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.4,26.4,8.60E-04,4.00E-04,1.14E-03,3.30E-04,
2019/9/11 22:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.4,26.3,8.30E-04,4.10E-04,1.01E-03,3.40E-04,
2019/9/11 23:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.4,26.3,9.50E-04,3.90E-04,1.04E-03,3.60E-04,
2019/9/12 0:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.4,26.3,7.40E-04,3.80E-04,1.08E-03,3.60E-04,
2019/9/12 1:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.4,26.3,1.19E-03,3.80E-04,1.19E-03,3.40E-04,
2019/9/12 2:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.4,26.3,9.30E-04,4.00E-04,1.02E-03,3.60E-04,
2019/9/12 3:00,28,27.7,27.9,27.8,27.8,28,1.4,1.4,26.4,26.3,9.40E-04,4.10E-04,1.14E-03,3.70E-04,
2019/9/12 4:00,28,27.7,27.9,27.8,27.8,28,1.4,1.4,26.3,26.3,7.30E-04,3.70E-04,1.20E-03,3.60E-04,
2019/9/12 5:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.3,26.3,1.02E-03,3.70E-04,1.08E-03,3.50E-04,
2019/9/12 6:00,28,27.7,27.9,27.8,27.9,28,1.4,1.4,26.3,26.3,9.70E-04,3.90E-04,1.07E-03,3.70E-04,
2019/9/12 7:00,28,27.7,27.8,27.8,27.8,28,1.4,1.4,26.3,26.2,9.80E-04,3.90E-04,1.26E-03,3.50E-04,
2019/9/12 8:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.3,26.2,9.20E-04,4.10E-04,1.05E-03,3.60E-04,
2019/9/12 9:00,28,27.7,27.9,27.8,27.8,28,1.4,1.4,26.3,26.2,8.20E-04,4.00E-04,8.60E-04,3.90E-04,
2019/9/12 10:00,28,27.7,27.8,27.8,27.8,28,1.4,1.4,26.3,26.2,8.40E-04,4.00E-04,9.80E-04,3.60E-04,
2019/9/12 11:00,28,27.7,27.9,27.8,27.9,28,1.4,1.4,26.3,26.3,1.01E-03,4.10E-04,1.03E-03,3.60E-04,
2019/9/12 12:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.3,26.2,8.70E-04,3.90E-04,9.60E-04,3.80E-04,
2019/9/12 13:00,28,27.7,27.9,27.8,27.9,28,1.4,1.4,26.3,26.2,1.10E-03,3.60E-04,1.03E-03,3.70E-04,
2019/9/12 14:00,28,27.7,27.9,27.8,27.9,28,1.4,1.4,26.3,26.2,9.80E-04,3.90E-04,1.38E-03,3.40E-04,
2019/9/12 15:00,28,27.7,27.9,27.8,27.9,28,1.4,1.4,26.3,26.1,8.40E-04,4.10E-04,1.20E-03,3.50E-04,
2019/9/12 16:00,28,27.7,27.9,27.8,27.8,28,1.4,1.4,26.2,26.1,9.70E-04,3.60E-04,1.17E-03,3.30E-04,
2019/9/12 17:00,28,27.7,27.9,27.8,27.9,28,1.4,1.4,26.2,26.1,8.50E-04,3.50E-04,1.26E-03,3.40E-04,
2019/9/12 18:00,28,27.7,27.9,27.8,27.9,28,1.4,1.4,26.1,26.1,1.01E-03,4.10E-04,1.19E-03,3.60E-04,
2019/9/12 19:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26.1,26,6.80E-04,4.10E-04,9.00E-04,3.80E-04,
2019/9/12 20:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26,26,8.70E-04,3.90E-04,1.18E-03,3.30E-04,
2019/9/12 21:00,28,27.7,27.9,27.8,27.8,28,1.4,1.4,26,25.9,9.20E-04,3.90E-04,1.18E-03,3.60E-04,
2019/9/12 22:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,26,25.8,1.08E-03,3.50E-04,1.01E-03,3.60E-04,
2019/9/12 23:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.9,25.8,8.80E-04,3.90E-04,1.14E-03,3.40E-04,
2019/9/13 0:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.8,25.8,9.40E-04,3.70E-04,8.40E-04,3.30E-04,
2019/9/13 1:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.8,25.8,9.20E-04,3.90E-04,1.09E-03,3.30E-04,
2019/9/13 2:00,28,27.7,27.9,27.8,27.8,28,1.4,1.4,25.8,25.7,1.19E-03,3.80E-04,1.30E-03,3.40E-04,
2019/9/13 3:00,28,27.7,27.9,27.8,27.8,28,1.4,1.4,25.7,25.6,8.10E-04,4.00E-04,1.13E-03,3.40E-04,
2019/9/13 4:00,28,27.7,27.9,27.8,27.8,27.9,1.4,1.4,25.6,25.6,1.20E-03,3.80E-04,9.40E-04,3.60E-04,
2019/9/13 5:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.6,25.5,1.03E-03,3.90E-04,1.27E-03,3.60E-04,
2019/9/13 6:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.6,25.5,8.90E-04,3.80E-04,1.20E-03,3.20E-04,
2019/9/13 7:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.5,25.5,1.08E-03,4.00E-04,1.01E-03,3.70E-04,
2019/9/13 8:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.4,25.4,8.90E-04,4.00E-04,9.70E-04,3.60E-04,
2019/9/13 9:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.3,25.3,1.06E-03,3.70E-04,1.19E-03,3.40E-04,
2019/9/13 10:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.3,25.3,1.00E-03,3.80E-04,8.90E-04,3.20E-04,
2019/9/13 11:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.3,25.3,7.60E-04,4.10E-04,1.22E-03,3.50E-04,
2019/9/13 12:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.3,25.3,6.50E-04,4.10E-04,1.09E-03,3.60E-04,
2019/9/13 13:00,27.9,27.7,27.8,27.7,27.8,27.9,1.4,1.4,25.3,25.2,8.80E-04,4.00E-04,1.04E-03,3.60E-04,
2019/9/13 14:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.3,25.3,9.30E-04,4.00E-04,1.33E-03,3.30E-04,
2019/9/13 15:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.2,25.1,7.30E-04,3.70E-04,1.35E-03,3.40E-04,
2019/9/13 16:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.2,25.1,1.25E-03,4.00E-04,1.30E-03,3.40E-04,
2019/9/13 17:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.1,25.2,1.04E-03,4.00E-04,1.21E-03,3.30E-04,
2019/9/13 18:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.1,25,9.50E-04,4.00E-04,1.10E-03,3.70E-04,
2019/9/13 19:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.1,25,8.80E-04,4.10E-04,1.30E-03,3.40E-04,
2019/9/13 20:00,28,27.7,27.8,27.7,27.8,27.9,1.4,1.4,25.1,25,8.40E-04,4.20E-04,1.11E-03,3.60E-04,
2019/9/13 21:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25.1,25,1.11E-03,4.00E-04,1.29E-03,3.40E-04,
2019/9/13 22:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25,24.9,7.90E-04,4.10E-04,1.16E-03,3.40E-04,
2019/9/13 23:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,25,24.9,9.20E-04,3.90E-04,1.23E-03,3.50E-04,
2019/9/14 0:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,24.9,24.8,1.14E-03,3.80E-04,1.11E-03,3.60E-04,
2019/9/14 1:00,27.9,27.7,27.8,27.8,27.8,27.9,1.4,1.4,24.9,24.8,9.50E-04,4.00E-04,1.00E-03,3.60E-04,
2019/9/14 2:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,24.8,24.8,9.40E-04,3.90E-04,1.30E-03,3.40E-04,
2019/9/14 3:00,27.9,27.7,27.8,27.7,27.8,27.9,1.4,1.4,24.8,24.7,9.30E-04,3.80E-04,1.23E-03,3.50E-04,
2019/9/14 4:00,27.9,27.7,27.8,27.8,27.8,27.9,1.4,1.4,24.8,24.7,6.90E-04,4.10E-04,1.02E-03,3.50E-04,
2019/9/14 5:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,24.7,24.6,1.15E-03,4.00E-04,1.09E-03,3.70E-04,
2019/9/14 6:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,24.6,24.6,8.90E-04,3.50E-04,1.25E-03,3.60E-04,
2019/9/14 7:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,24.6,24.5,1.02E-03,3.60E-04,1.15E-03,3.40E-04,
2019/9/14 8:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,24.6,24.5,1.00E-03,4.00E-04,1.18E-03,3.30E-04,
2019/9/14 9:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,24.6,24.5,1.09E-03,4.00E-04,1.29E-03,3.50E-04,
2019/9/14 10:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,24.6,24.5,1.21E-03,3.90E-04,1.56E-03,3.30E-04,
2019/9/14 11:00,27.9,27.7,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,7.60E-04,4.10E-04,1.12E-03,3.50E-04,
2019/9/14 12:00,27.9,27.7,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,1.29E-03,3.50E-04,1.01E-03,3.40E-04,
2019/9/14 13:00,27.9,27.7,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,1.21E-03,3.70E-04,1.20E-03,3.60E-04,
2019/9/14 14:00,28,27.7,27.8,27.8,27.8,27.9,1.4,1.4,24.5,24.5,9.30E-04,4.00E-04,1.09E-03,3.60E-04,
2019/9/14 15:00,27.9,27.7,27.8,27.7,27.8,27.9,1.4,1.4,24.5,24.5,1.20E-03,3.80E-04,1.25E-03,3.40E-04,
2019/9/14 16:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.5,24.5,1.03E-03,4.00E-04,1.11E-03,3.50E-04,
2019/9/14 17:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,1.12E-03,3.90E-04,1.33E-03,3.20E-04,
2019/9/14 18:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,1.04E-03,4.00E-04,1.01E-03,3.60E-04,
2019/9/14 19:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.5,24.5,1.11E-03,3.80E-04,1.21E-03,3.60E-04,
2019/9/14 20:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,1.27E-03,3.90E-04,1.10E-03,3.50E-04,
2019/9/14 21:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.6,9.40E-04,4.10E-04,1.22E-03,3.50E-04,
2019/9/14 22:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.5,24.5,7.90E-04,4.00E-04,1.07E-03,3.70E-04,
2019/9/14 23:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.5,24.5,8.20E-04,3.70E-04,1.20E-03,3.60E-04,
2019/9/15 0:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,9.40E-04,4.00E-04,1.30E-03,3.40E-04,
2019/9/15 1:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,9.10E-04,4.00E-04,1.27E-03,3.60E-04,
2019/9/15 2:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,9.30E-04,4.00E-04,1.13E-03,3.40E-04,
2019/9/15 3:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.5,24.5,9.10E-04,3.90E-04,1.38E-03,3.40E-04,
2019/9/15 4:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,1.04E-03,3.80E-04,1.38E-03,3.50E-04,
2019/9/15 5:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.6,24.5,9.30E-04,4.00E-04,1.23E-03,3.60E-04,
2019/9/15 6:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.4,9.80E-04,4.00E-04,1.18E-03,3.50E-04,
2019/9/15 7:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.5,24.5,1.31E-03,3.80E-04,1.19E-03,3.60E-04,
2019/9/15 8:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.5,24.5,7.70E-04,4.10E-04,1.24E-03,3.70E-04,
2019/9/15 9:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,9.80E-04,3.80E-04,1.33E-03,3.50E-04,
2019/9/15 10:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,9.80E-04,4.10E-04,1.19E-03,3.50E-04,
2019/9/15 11:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.6,24.5,1.20E-03,3.70E-04,1.22E-03,3.60E-04,
2019/9/15 12:00,27.9,27.6,27.8,27.7,27.7,27.9,1.4,1.4,24.6,24.6,9.50E-04,3.60E-04,9.80E-04,3.50E-04,
2019/9/15 13:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.6,24.6,9.90E-04,3.80E-04,1.16E-03,3.30E-04,
2019/9/15 14:00,27.9,27.6,27.8,27.7,27.7,27.8,1.4,1.4,24.7,24.6,1.01E-03,3.50E-04,1.06E-03,3.70E-04,
2019/9/15 15:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.7,24.6,1.06E-03,3.70E-04,1.10E-03,3.30E-04,
2019/9/15 16:00,27.9,27.6,27.8,27.7,27.8,27.9,1.4,1.4,24.7,24.6,9.70E-04,3.90E-04,1.30E-03,3.60E-04,
2019/9/15 17:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.7,24.6,1.20E-03,3.80E-04,1.30E-03,3.60E-04,
2019/9/15 18:00,27.9,27.6,27.8,27.7,27.7,27.9,1.4,1.4,24.7,24.7,1.25E-03,3.70E-04,1.24E-03,3.60E-04,
2019/9/15 19:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.8,24.6,8.80E-04,4.30E-04,1.29E-03,3.50E-04,
2019/9/15 20:00,27.9,27.6,27.8,27.7,27.7,27.8,1.4,1.4,24.8,24.7,8.70E-04,4.00E-04,1.33E-03,3.50E-04,
2019/9/15 21:00,27.9,27.6,27.8,27.7,27.7,27.9,1.4,1.4,24.8,24.7,1.14E-03,3.90E-04,1.25E-03,3.60E-04,
2019/9/15 22:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.8,24.7,9.70E-04,3.90E-04,1.08E-03,3.60E-04,
2019/9/15 23:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.8,24.7,8.30E-04,4.10E-04,1.30E-03,3.30E-04,
2019/9/16 0:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.7,24.6,1.03E-03,4.10E-04,1.34E-03,3.40E-04,
2019/9/16 1:00,27.9,27.6,27.8,27.7,27.7,27.8,1.4,1.4,24.8,24.8,9.90E-04,4.00E-04,1.44E-03,3.20E-04,
2019/9/16 2:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.7,24.8,1.02E-03,3.50E-04,1.20E-03,3.60E-04,
2019/9/16 3:00,27.9,27.6,27.8,27.7,27.7,27.8,1.4,1.4,24.8,24.8,1.04E-03,3.90E-04,1.03E-03,3.60E-04,
2019/9/16 4:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.8,24.8,1.06E-03,3.90E-04,1.35E-03,3.30E-04,
2019/9/16 5:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.8,24.7,1.17E-03,3.90E-04,1.18E-03,3.60E-04,
2019/9/16 6:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.7,24.6,1.07E-03,4.10E-04,1.09E-03,3.50E-04,
2019/9/16 7:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.8,24.8,8.00E-04,4.00E-04,1.18E-03,3.60E-04,
2019/9/16 8:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.7,24.7,8.90E-04,4.00E-04,1.19E-03,3.50E-04,
2019/9/16 9:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.8,24.8,1.08E-03,3.80E-04,1.08E-03,3.40E-04,
2019/9/16 10:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.7,24.8,9.80E-04,3.90E-04,1.23E-03,3.40E-04,
2019/9/16 11:00,27.8,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.8,24.7,8.20E-04,4.00E-04,1.02E-03,3.70E-04,
2019/9/16 12:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.7,24.7,1.30E-03,3.80E-04,1.18E-03,3.50E-04,
2019/9/16 13:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.6,24.6,1.03E-03,4.00E-04,1.33E-03,3.40E-04,
2019/9/16 14:00,27.8,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.6,24.6,1.15E-03,3.90E-04,1.23E-03,3.40E-04,
2019/9/16 15:00,27.8,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.6,24.6,9.80E-04,3.60E-04,1.28E-03,3.30E-04,
2019/9/16 16:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.6,24.6,7.80E-04,4.10E-04,1.10E-03,3.40E-04,
2019/9/16 17:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.6,24.6,9.00E-04,3.80E-04,1.05E-03,3.30E-04,
2019/9/16 18:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.6,24.5,9.90E-04,3.80E-04,9.60E-04,3.70E-04,
2019/9/16 19:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.5,24.5,9.70E-04,3.70E-04,1.08E-03,3.60E-04,
2019/9/16 20:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.5,24.5,1.04E-03,3.60E-04,1.25E-03,3.50E-04,
2019/9/16 21:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.6,24.5,1.32E-03,3.70E-04,1.28E-03,3.50E-04,
2019/9/16 22:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.5,24.5,8.70E-04,4.10E-04,1.31E-03,3.30E-04,
2019/9/16 23:00,27.8,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.5,24.4,1.08E-03,3.90E-04,1.27E-03,3.50E-04,
2019/9/17 0:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.4,24.5,1.05E-03,4.00E-04,1.06E-03,3.30E-04,
2019/9/17 1:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.5,24.4,1.08E-03,3.60E-04,1.23E-03,3.30E-04,
2019/9/17 2:00,27.8,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.5,24.3,1.12E-03,3.70E-04,9.30E-04,3.60E-04,
2019/9/17 3:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.5,24.3,1.29E-03,4.00E-04,8.90E-04,3.60E-04,
2019/9/17 4:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.4,1.20E-03,3.80E-04,1.19E-03,3.60E-04,
2019/9/17 5:00,27.9,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.4,24.3,1.03E-03,3.80E-04,1.13E-03,3.60E-04,
2019/9/17 6:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,9.70E-04,3.60E-04,1.23E-03,3.50E-04,
2019/9/17 7:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,1.13E-03,3.90E-04,1.36E-03,3.60E-04,
2019/9/17 8:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,9.60E-04,4.00E-04,1.05E-03,3.60E-04,
2019/9/17 9:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.2,1.13E-03,4.00E-04,1.22E-03,3.40E-04,
2019/9/17 10:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.4,24.3,9.80E-04,3.80E-04,1.14E-03,3.60E-04,
2019/9/17 11:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.3,24.3,8.90E-04,3.70E-04,1.01E-03,3.40E-04,
2019/9/17 12:00,27.9,27.6,27.7,27.7,27.7,27.8,1.4,1.4,24.3,24.3,9.60E-04,3.80E-04,1.21E-03,3.30E-04,
2019/9/17 13:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,9.50E-04,3.90E-04,9.00E-04,3.70E-04,
2019/9/17 14:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,9.70E-04,4.00E-04,1.09E-03,3.50E-04,
2019/9/17 15:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,9.50E-04,4.10E-04,9.90E-04,3.40E-04,
2019/9/17 16:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,6.20E-04,4.30E-04,1.09E-03,3.40E-04,
2019/9/17 17:00,27.8,27.5,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,1.30E-03,3.70E-04,1.42E-03,3.30E-04,
2019/9/17 18:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,8.60E-04,4.00E-04,1.20E-03,3.60E-04,
2019/9/17 19:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,1.20E-03,3.80E-04,1.47E-03,3.50E-04,
2019/9/17 20:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,8.60E-04,3.90E-04,1.06E-03,3.70E-04,
2019/9/17 21:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,1.07E-03,3.90E-04,1.32E-03,3.50E-04,
2019/9/17 22:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,1.03E-03,4.00E-04,1.20E-03,3.50E-04,
2019/9/17 23:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.3,24.3,9.80E-04,3.90E-04,1.21E-03,3.40E-04,
2019/9/18 0:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.2,24.2,8.50E-04,3.90E-04,1.38E-03,3.50E-04,
2019/9/18 1:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.2,24.2,1.06E-03,4.10E-04,1.19E-03,3.50E-04,
2019/9/18 2:00,27.8,27.5,27.7,27.6,27.7,27.8,1.4,1.4,24.1,24.1,8.60E-04,4.10E-04,9.80E-04,3.60E-04,
2019/9/18 3:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.2,24.2,8.30E-04,4.00E-04,1.39E-03,3.40E-04,
2019/9/18 4:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.1,24.1,8.40E-04,4.10E-04,1.16E-03,3.30E-04,
2019/9/18 5:00,27.8,27.5,27.7,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.17E-03,3.60E-04,1.34E-03,3.50E-04,
2019/9/18 6:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,8.30E-04,4.00E-04,1.40E-03,3.30E-04,
2019/9/18 7:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.1,24.1,9.40E-04,4.00E-04,1.46E-03,3.10E-04,
2019/9/18 8:00,27.8,27.5,27.7,27.6,27.6,27.8,1.4,1.4,24.1,24,9.70E-04,3.70E-04,1.20E-03,3.40E-04,
2019/9/18 9:00,27.8,27.5,27.7,27.6,27.7,27.8,1.4,1.4,24.1,24,8.40E-04,4.00E-04,1.24E-03,3.60E-04,
2019/9/18 10:00,27.8,27.5,27.7,27.6,27.7,27.8,1.4,1.4,24.1,24,1.00E-03,3.70E-04,1.24E-03,3.50E-04,
2019/9/18 11:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.1,24.1,9.50E-04,3.90E-04,9.40E-04,3.50E-04,
2019/9/18 12:00,27.8,27.6,27.7,27.6,27.7,27.8,1.4,1.4,24.1,24,1.14E-03,4.00E-04,1.27E-03,3.40E-04,
