,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/9/18 13:00,27.8,27.6,27.7,27.6,27.6,27.8,1.4,1.4,24.1,24.1,8.80E-04,3.90E-04,1.40E-03,3.50E-04,
2019/9/18 14:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.24E-03,3.70E-04,1.41E-03,3.30E-04,
2019/9/18 15:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.39E-03,3.70E-04,1.32E-03,3.30E-04,
2019/9/18 16:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,9.00E-04,4.10E-04,1.35E-03,3.50E-04,
2019/9/18 17:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.09E-03,3.90E-04,1.37E-03,3.60E-04,
2019/9/18 18:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,9.50E-04,3.60E-04,1.20E-03,3.50E-04,
2019/9/18 19:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24,1.15E-03,3.70E-04,9.50E-04,3.80E-04,
2019/9/18 20:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.01E-03,3.90E-04,1.24E-03,3.60E-04,
2019/9/18 21:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.23E-03,3.80E-04,1.35E-03,3.20E-04,
2019/9/18 22:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24,1.08E-03,4.00E-04,1.32E-03,3.40E-04,
2019/9/18 23:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.39E-03,4.00E-04,1.00E-03,3.40E-04,
2019/9/19 0:00,27.8,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24,1.11E-03,3.90E-04,1.32E-03,3.50E-04,
2019/9/19 1:00,27.7,27.5,27.6,27.5,27.6,27.7,1.4,1.4,24.1,24,9.90E-04,3.80E-04,1.29E-03,3.60E-04,
2019/9/19 2:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.01E-03,4.00E-04,1.10E-03,3.70E-04,
2019/9/19 3:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.28E-03,3.80E-04,1.16E-03,3.70E-04,
2019/9/19 4:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.09E-03,4.00E-04,1.30E-03,3.50E-04,
2019/9/19 5:00,27.7,27.5,27.6,27.5,27.6,27.7,1.4,1.4,24.1,24,8.90E-04,4.30E-04,1.03E-03,3.40E-04,
2019/9/19 6:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24,7.40E-04,4.10E-04,9.80E-04,3.50E-04,
2019/9/19 7:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24,8.70E-04,4.00E-04,1.04E-03,3.60E-04,
2019/9/19 8:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.05E-03,4.00E-04,1.34E-03,3.30E-04,
2019/9/19 9:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,9.60E-04,3.90E-04,1.25E-03,3.40E-04,
2019/9/19 10:00,27.7,27.5,27.6,27.5,27.6,27.7,1.4,1.4,24.1,24,1.16E-03,4.00E-04,1.49E-03,3.40E-04,
2019/9/19 11:00,27.7,27.4,27.6,27.5,27.6,27.7,1.4,1.4,24.1,24,9.20E-04,3.90E-04,1.20E-03,3.40E-04,
2019/9/19 12:00,27.7,27.5,27.6,27.5,27.6,27.6,1.4,1.4,24.1,24,1.01E-03,3.80E-04,1.07E-03,3.30E-04,
2019/9/19 13:00,27.7,27.5,27.6,27.6,27.6,27.7,1.4,1.4,24.1,24.1,1.12E-03,3.80E-04,1.35E-03,3.40E-04,
2019/9/19 14:00,27.7,27.5,27.6,27.5,27.6,27.7,1.4,1.4,24.1,24,9.20E-04,3.70E-04,1.32E-03,3.30E-04,
2019/9/19 15:00,27.7,27.4,27.6,27.5,27.6,27.7,1.4,1.4,24.1,24.1,1.06E-03,3.80E-04,1.10E-03,3.80E-04,
2019/9/19 16:00,27.7,27.4,27.6,27.5,27.6,27.7,1.4,1.4,24.1,24.1,1.08E-03,3.60E-04,1.40E-03,3.30E-04,
2019/9/19 17:00,27.7,27.5,27.6,27.5,27.6,27.7,1.4,1.4,24.1,24.1,8.60E-04,3.80E-04,1.47E-03,3.50E-04,
2019/9/19 18:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,24.1,24.1,1.12E-03,3.70E-04,1.28E-03,3.40E-04,
2019/9/19 19:00,27.7,27.4,27.6,27.5,27.6,27.7,1.4,1.4,24.1,24.1,1.06E-03,3.80E-04,9.60E-04,3.50E-04,
2019/9/19 20:00,27.7,27.5,27.6,27.5,27.6,27.7,1.4,1.4,24.1,24.1,8.80E-04,4.00E-04,1.33E-03,3.50E-04,
2019/9/19 21:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,24.1,24,1.10E-03,3.70E-04,1.23E-03,3.50E-04,
2019/9/19 22:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,24.1,24.1,7.20E-04,4.20E-04,1.37E-03,3.50E-04,
2019/9/19 23:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,24.1,24,1.04E-03,3.90E-04,1.23E-03,3.70E-04,
2019/9/20 0:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,24.1,24,1.32E-03,3.80E-04,1.16E-03,3.40E-04,
2019/9/20 1:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24,24,1.17E-03,3.60E-04,1.14E-03,3.70E-04,
2019/9/20 2:00,27.6,27.4,27.6,27.5,27.6,27.6,1.4,1.4,24,24,9.80E-04,4.10E-04,1.16E-03,3.60E-04,
2019/9/20 3:00,27.7,27.4,27.6,27.5,27.6,27.6,1.4,1.4,24,24,9.10E-04,3.80E-04,1.30E-03,3.30E-04,
2019/9/20 4:00,27.6,27.4,27.6,27.5,27.6,27.6,1.4,1.4,24,24,9.20E-04,3.90E-04,1.29E-03,3.50E-04,
2019/9/20 5:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24,24,1.11E-03,3.80E-04,1.16E-03,3.30E-04,
2019/9/20 6:00,27.7,27.4,27.6,27.5,27.5,27.6,1.4,1.4,24,23.9,9.20E-04,3.90E-04,1.14E-03,3.20E-04,
2019/9/20 7:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24,23.8,6.30E-04,4.00E-04,1.28E-03,3.40E-04,
2019/9/20 8:00,27.7,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24,24,1.05E-03,3.90E-04,1.15E-03,3.70E-04,
2019/9/20 9:00,27.7,27.4,27.6,27.5,27.5,27.6,1.4,1.4,24,23.9,1.10E-03,4.00E-04,1.37E-03,3.60E-04,
2019/9/20 10:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24,24,1.09E-03,4.30E-04,1.41E-03,3.20E-04,
2019/9/20 11:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24,23.9,1.07E-03,4.10E-04,1.01E-03,3.60E-04,
2019/9/20 12:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24,24,1.34E-03,3.90E-04,1.27E-03,3.50E-04,
2019/9/20 13:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24.1,24,7.80E-04,3.60E-04,1.29E-03,3.40E-04,
2019/9/20 14:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24.1,24,1.12E-03,3.80E-04,1.36E-03,3.50E-04,
2019/9/20 15:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24.1,24,1.09E-03,4.00E-04,1.47E-03,3.10E-04,
2019/9/20 16:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24.1,24,1.02E-03,4.10E-04,1.20E-03,3.30E-04,
2019/9/20 17:00,27.6,27.4,27.5,27.5,27.5,27.6,1.4,1.4,24.1,24.1,1.28E-03,3.70E-04,1.14E-03,3.60E-04,
2019/9/20 18:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.3,24.1,24.1,1.04E-03,4.00E-04,1.18E-03,3.60E-04,
2019/9/20 19:00,27.6,27.4,27.5,27.4,27.5,27.6,1.4,1.4,24.1,24,1.09E-03,4.00E-04,1.12E-03,3.60E-04,
2019/9/20 20:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,24.1,24.1,1.15E-03,4.10E-04,1.28E-03,3.30E-04,
2019/9/20 21:00,27.6,27.3,27.5,27.5,27.5,27.6,1.4,1.4,24.1,24,1.12E-03,4.00E-04,1.19E-03,3.60E-04,
2019/9/20 22:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,24,24,9.50E-04,3.90E-04,1.37E-03,3.40E-04,
2019/9/20 23:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,24,23.9,1.09E-03,4.00E-04,1.34E-03,3.20E-04,
2019/9/21 0:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,24,23.9,1.11E-03,3.90E-04,1.35E-03,3.40E-04,
2019/9/21 1:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,24,24,1.02E-03,4.00E-04,1.30E-03,3.40E-04,
2019/9/21 2:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,24,23.8,1.12E-03,4.00E-04,1.41E-03,3.70E-04,
2019/9/21 3:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,24,23.9,9.70E-04,4.00E-04,8.60E-04,3.80E-04,
2019/9/21 4:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,23.9,23.9,9.00E-04,3.90E-04,1.01E-03,3.40E-04,
2019/9/21 5:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,23.9,23.8,1.34E-03,3.60E-04,1.15E-03,3.60E-04,
2019/9/21 6:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,23.8,23.8,1.08E-03,4.00E-04,1.36E-03,3.40E-04,
2019/9/21 7:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,23.9,23.8,1.07E-03,3.90E-04,1.40E-03,3.50E-04,
2019/9/21 8:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,23.8,23.8,1.21E-03,3.70E-04,1.32E-03,3.60E-04,
2019/9/21 9:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,23.8,23.8,1.12E-03,4.00E-04,1.32E-03,3.50E-04,
2019/9/21 10:00,27.6,27.3,27.5,27.4,27.5,27.5,1.4,1.4,23.8,23.8,1.20E-03,3.90E-04,1.34E-03,3.60E-04,
2019/9/21 11:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.9,23.8,8.50E-04,4.20E-04,1.24E-03,3.50E-04,
2019/9/21 12:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.8,23.8,1.07E-03,4.10E-04,1.25E-03,3.40E-04,
2019/9/21 13:00,27.6,27.3,27.5,27.4,27.5,27.5,1.4,1.4,23.9,23.8,1.07E-03,4.00E-04,1.20E-03,3.50E-04,
2019/9/21 14:00,27.6,27.3,27.5,27.4,27.4,27.5,1.4,1.4,23.9,23.8,1.13E-03,3.90E-04,1.30E-03,3.60E-04,
2019/9/21 15:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.9,23.8,1.00E-03,4.00E-04,9.30E-04,3.50E-04,
2019/9/21 16:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.9,23.8,1.25E-03,3.70E-04,1.23E-03,3.60E-04,
2019/9/21 17:00,27.6,27.3,27.5,27.4,27.4,27.6,1.4,1.4,23.9,23.9,1.07E-03,4.00E-04,1.48E-03,3.30E-04,
2019/9/21 18:00,27.6,27.3,27.5,27.4,27.4,27.5,1.4,1.4,23.9,23.8,7.60E-04,4.20E-04,1.09E-03,3.50E-04,
2019/9/21 19:00,27.6,27.3,27.5,27.4,27.4,27.5,1.4,1.4,24,23.8,1.13E-03,3.70E-04,1.38E-03,3.50E-04,
2019/9/21 20:00,27.6,27.3,27.5,27.4,27.4,27.5,1.4,1.3,23.8,23.8,8.10E-04,4.00E-04,1.10E-03,3.60E-04,
2019/9/21 21:00,27.6,27.3,27.5,27.4,27.4,27.5,1.4,1.4,23.8,23.9,1.02E-03,4.00E-04,9.90E-04,3.80E-04,
2019/9/21 22:00,27.6,27.3,27.5,27.4,27.4,27.5,1.4,1.4,23.8,23.8,8.90E-04,4.00E-04,1.27E-03,3.50E-04,
2019/9/21 23:00,27.6,27.3,27.5,27.4,27.5,27.6,1.4,1.4,23.8,23.8,1.33E-03,3.70E-04,1.22E-03,3.60E-04,
2019/9/22 0:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.8,23.8,7.90E-04,3.80E-04,1.08E-03,3.30E-04,
2019/9/22 1:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.8,23.7,1.05E-03,4.00E-04,1.28E-03,3.30E-04,
2019/9/22 2:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.8,23.8,1.10E-03,3.80E-04,1.18E-03,3.50E-04,
2019/9/22 3:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.8,23.7,1.13E-03,3.90E-04,1.08E-03,3.70E-04,
2019/9/22 4:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.7,23.7,1.05E-03,3.90E-04,1.35E-03,3.40E-04,
2019/9/22 5:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.8,23.8,9.50E-04,4.00E-04,1.11E-03,3.40E-04,
2019/9/22 6:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.8,23.7,8.00E-04,4.00E-04,1.20E-03,3.40E-04,
2019/9/22 7:00,27.5,27.2,27.4,27.4,27.4,27.5,1.4,1.4,23.8,23.6,1.09E-03,3.80E-04,1.20E-03,3.30E-04,
2019/9/22 8:00,27.5,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.6,23.6,1.31E-03,3.70E-04,1.20E-03,3.40E-04,
2019/9/22 9:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.7,23.7,1.14E-03,3.80E-04,1.36E-03,3.20E-04,
2019/9/22 10:00,27.5,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.6,23.7,1.62E-03,3.70E-04,1.37E-03,3.40E-04,
2019/9/22 11:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.6,23.6,1.06E-03,3.60E-04,1.34E-03,3.40E-04,
2019/9/22 12:00,27.5,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.7,23.6,1.16E-03,3.80E-04,1.22E-03,3.40E-04,
2019/9/22 13:00,27.6,27.3,27.5,27.4,27.4,27.5,1.4,1.4,23.6,23.6,1.04E-03,4.00E-04,1.10E-03,3.50E-04,
2019/9/22 14:00,27.5,27.3,27.4,27.3,27.4,27.5,1.4,1.4,23.6,23.6,1.20E-03,3.90E-04,1.42E-03,3.00E-04,
2019/9/22 15:00,27.5,27.3,27.4,27.3,27.4,27.5,1.4,1.4,23.6,23.6,9.00E-04,4.10E-04,1.43E-03,3.50E-04,
2019/9/22 16:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,23.6,23.5,1.18E-03,3.80E-04,1.44E-03,3.20E-04,
2019/9/22 17:00,27.5,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.6,23.6,1.10E-03,3.80E-04,1.33E-03,3.60E-04,
2019/9/22 18:00,27.6,27.3,27.4,27.4,27.4,27.5,1.4,1.4,23.6,23.5,1.15E-03,4.00E-04,1.39E-03,3.10E-04,
2019/9/22 19:00,27.5,27.3,27.4,27.3,27.4,27.5,1.4,1.4,23.6,23.6,1.19E-03,4.00E-04,1.09E-03,3.30E-04,
2019/9/22 20:00,27.5,27.3,27.4,27.3,27.4,27.5,1.4,1.4,23.6,23.5,1.11E-03,3.80E-04,1.10E-03,3.60E-04,
2019/9/22 21:00,27.5,27.3,27.4,27.3,27.4,27.5,1.4,1.4,23.6,23.5,9.90E-04,3.60E-04,1.23E-03,3.50E-04,
2019/9/22 22:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,23.6,23.5,9.90E-04,3.90E-04,1.27E-03,3.60E-04,
2019/9/22 23:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,23.6,23.5,1.03E-03,4.00E-04,1.39E-03,3.40E-04,
2019/9/23 0:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,23.6,23.6,1.07E-03,4.00E-04,1.65E-03,3.20E-04,
2019/9/23 1:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,23.5,23.5,9.60E-04,3.80E-04,1.33E-03,3.60E-04,
2019/9/23 2:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,23.5,23.5,8.60E-04,3.80E-04,1.15E-03,3.40E-04,
2019/9/23 3:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.5,1.12E-03,3.90E-04,9.70E-04,3.50E-04,
2019/9/23 4:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,23.5,23.4,1.02E-03,4.00E-04,1.02E-03,3.60E-04,
2019/9/23 5:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,23.5,23.5,1.17E-03,4.10E-04,1.00E-03,3.70E-04,
2019/9/23 6:00,27.5,27.3,27.4,27.3,27.4,27.5,1.4,1.4,23.5,23.4,9.40E-04,4.20E-04,1.49E-03,3.30E-04,
2019/9/23 7:00,27.5,27.2,27.4,27.3,27.4,27.5,1.4,1.4,23.5,23.5,7.60E-04,4.20E-04,9.60E-04,3.40E-04,
2019/9/23 8:00,27.5,27.2,27.4,27.3,27.3,27.4,1.4,1.4,23.5,23.5,1.03E-03,4.10E-04,1.08E-03,3.50E-04,
2019/9/23 9:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.4,1.01E-03,4.10E-04,1.16E-03,3.50E-04,
2019/9/23 10:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.4,8.60E-04,4.00E-04,1.40E-03,3.30E-04,
2019/9/23 11:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.4,23.4,8.40E-04,4.20E-04,1.14E-03,3.70E-04,
2019/9/23 12:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.4,23.4,1.00E-03,3.60E-04,1.02E-03,3.60E-04,
2019/9/23 13:00,27.5,27.2,27.4,27.3,27.3,27.4,1.4,1.4,23.4,23.4,1.07E-03,4.00E-04,1.10E-03,3.40E-04,
2019/9/23 14:00,27.4,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.4,23.3,1.07E-03,3.80E-04,1.09E-03,3.60E-04,
2019/9/23 15:00,27.5,27.2,27.4,27.3,27.3,27.4,1.4,1.4,23.5,23.5,1.13E-03,4.00E-04,1.06E-03,3.60E-04,
2019/9/23 16:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.4,23.4,1.11E-03,4.20E-04,1.20E-03,3.60E-04,
2019/9/23 17:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.5,1.10E-03,4.00E-04,1.49E-03,3.40E-04,
2019/9/23 18:00,27.4,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.4,23.4,8.10E-04,4.10E-04,1.13E-03,3.30E-04,
2019/9/23 19:00,27.4,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.4,23.3,1.27E-03,4.00E-04,1.34E-03,3.30E-04,
2019/9/23 20:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.4,9.10E-04,3.90E-04,1.17E-03,3.70E-04,
2019/9/23 21:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.5,1.17E-03,4.00E-04,1.39E-03,3.30E-04,
2019/9/23 22:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.4,1.21E-03,3.90E-04,1.15E-03,3.70E-04,
2019/9/23 23:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.4,1.31E-03,3.90E-04,1.06E-03,3.70E-04,
2019/9/24 0:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.4,9.90E-04,4.00E-04,1.26E-03,3.40E-04,
2019/9/24 1:00,27.5,27.3,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.5,1.01E-03,3.70E-04,1.20E-03,3.50E-04,
2019/9/24 2:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.5,9.80E-04,3.80E-04,1.16E-03,3.40E-04,
2019/9/24 3:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.4,1.02E-03,3.90E-04,1.14E-03,3.60E-04,
2019/9/24 4:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.5,1.03E-03,4.00E-04,1.53E-03,3.60E-04,
2019/9/24 5:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.6,23.5,9.70E-04,4.00E-04,1.12E-03,3.50E-04,
2019/9/24 6:00,27.4,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.6,23.5,1.19E-03,3.70E-04,1.02E-03,3.70E-04,
2019/9/24 7:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.6,23.5,9.40E-04,4.00E-04,1.13E-03,3.30E-04,
2019/9/24 8:00,27.5,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.5,23.5,1.00E-03,4.20E-04,1.05E-03,3.60E-04,
2019/9/24 9:00,27.4,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.5,23.5,9.30E-04,3.90E-04,1.07E-03,3.40E-04,
2019/9/24 10:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.6,23.5,9.70E-04,3.80E-04,1.39E-03,3.20E-04,
2019/9/24 11:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.6,23.5,8.30E-04,4.10E-04,1.26E-03,3.60E-04,
2019/9/24 12:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.6,23.6,8.60E-04,4.10E-04,1.20E-03,3.70E-04,
2019/9/24 13:00,27.4,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.6,23.6,9.60E-04,3.80E-04,1.51E-03,3.40E-04,
2019/9/24 14:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.6,23.6,1.11E-03,3.70E-04,1.24E-03,3.60E-04,
2019/9/24 15:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,9.10E-04,3.70E-04,1.35E-03,3.50E-04,
2019/9/24 16:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.7,8.70E-04,4.00E-04,1.14E-03,3.70E-04,
2019/9/24 17:00,27.5,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.7,23.6,1.02E-03,3.70E-04,1.34E-03,3.40E-04,
2019/9/24 18:00,27.4,27.2,27.3,27.3,27.3,27.4,1.4,1.4,23.7,23.7,1.01E-03,3.90E-04,1.27E-03,3.40E-04,
2019/9/24 19:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,9.60E-04,4.00E-04,1.07E-03,3.50E-04,
2019/9/24 20:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,1.06E-03,3.80E-04,1.18E-03,3.60E-04,
2019/9/24 21:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,1.03E-03,4.00E-04,1.39E-03,3.30E-04,
2019/9/24 22:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,7.40E-04,4.10E-04,1.18E-03,3.20E-04,
2019/9/24 23:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.7,9.50E-04,3.60E-04,1.28E-03,3.50E-04,
2019/9/25 0:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,1.15E-03,3.90E-04,1.08E-03,3.60E-04,
2019/9/25 1:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.6,7.20E-04,4.20E-04,1.08E-03,3.70E-04,
2019/9/25 2:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,1.32E-03,3.90E-04,1.20E-03,3.30E-04,
2019/9/25 3:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,1.00E-03,3.70E-04,1.33E-03,3.60E-04,
2019/9/25 4:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.7,9.50E-04,4.00E-04,1.34E-03,3.40E-04,
2019/9/25 5:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.6,23.6,1.04E-03,3.80E-04,1.19E-03,3.60E-04,
2019/9/25 6:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.6,23.6,9.80E-04,4.00E-04,1.11E-03,3.50E-04,
2019/9/25 7:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,1.04E-03,3.90E-04,9.50E-04,3.70E-04,
2019/9/25 8:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,1.16E-03,3.90E-04,1.33E-03,3.30E-04,
2019/9/25 9:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,1.24E-03,4.00E-04,1.27E-03,3.60E-04,
2019/9/25 10:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.7,23.6,1.09E-03,4.00E-04,9.60E-04,3.50E-04,
2019/9/25 11:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.7,1.01E-03,4.10E-04,1.24E-03,3.50E-04,
2019/9/25 12:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.8,7.20E-04,4.10E-04,1.09E-03,3.60E-04,
2019/9/25 13:00,27.4,27.2,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.7,1.23E-03,3.80E-04,9.20E-04,3.60E-04,
2019/9/25 14:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.7,1.09E-03,4.00E-04,1.16E-03,3.60E-04,
2019/9/25 15:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.8,9.10E-04,3.90E-04,1.08E-03,3.50E-04,
2019/9/25 16:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.8,8.70E-04,3.60E-04,1.07E-03,3.60E-04,
2019/9/25 17:00,27.4,27.1,27.3,27.2,27.3,27.3,1.4,1.4,23.8,23.7,1.01E-03,4.10E-04,1.18E-03,3.50E-04,
2019/9/25 18:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.7,8.80E-04,4.00E-04,1.08E-03,3.70E-04,
2019/9/25 19:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.8,9.10E-04,4.10E-04,1.48E-03,3.20E-04,
2019/9/25 20:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.8,1.51E-03,3.80E-04,1.29E-03,3.60E-04,
2019/9/25 21:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.7,9.20E-04,3.90E-04,1.28E-03,3.50E-04,
2019/9/25 22:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.8,23.7,1.19E-03,3.80E-04,1.16E-03,3.50E-04,
2019/9/25 23:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.7,23.7,1.18E-03,3.80E-04,1.11E-03,3.60E-04,
2019/9/26 0:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.6,23.6,1.07E-03,3.90E-04,1.04E-03,3.50E-04,
2019/9/26 1:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.6,23.6,1.17E-03,3.70E-04,1.00E-03,3.30E-04,
2019/9/26 2:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.6,23.6,1.05E-03,3.90E-04,1.16E-03,3.30E-04,
2019/9/26 3:00,27.4,27.1,27.2,27.2,27.3,27.3,1.4,1.4,23.6,23.5,9.80E-04,3.80E-04,1.24E-03,3.60E-04,
2019/9/26 4:00,27.4,27.1,27.2,27.2,27.3,27.3,1.4,1.4,23.6,23.5,8.90E-04,4.10E-04,1.37E-03,3.30E-04,
2019/9/26 5:00,27.4,27.1,27.2,27.2,27.3,27.3,1.4,1.4,23.6,23.5,1.01E-03,4.10E-04,1.22E-03,3.50E-04,
2019/9/26 6:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.5,1.13E-03,3.90E-04,1.14E-03,3.70E-04,
2019/9/26 7:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.4,1.00E-03,3.60E-04,1.28E-03,3.20E-04,
2019/9/26 8:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.4,8.50E-04,4.10E-04,1.38E-03,3.30E-04,
2019/9/26 9:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.5,1.08E-03,3.90E-04,1.08E-03,3.40E-04,
2019/9/26 10:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.5,1.10E-03,4.00E-04,1.24E-03,3.40E-04,
2019/9/26 11:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.5,1.28E-03,3.70E-04,1.19E-03,3.40E-04,
2019/9/26 12:00,27.4,27.1,27.3,27.2,27.3,27.4,1.4,1.4,23.5,23.5,1.09E-03,4.10E-04,1.30E-03,3.40E-04,
2019/9/26 13:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.4,1.01E-03,3.90E-04,1.23E-03,3.40E-04,
2019/9/26 14:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.5,9.00E-04,4.20E-04,1.14E-03,3.60E-04,
2019/9/26 15:00,27.3,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.5,1.18E-03,4.00E-04,1.37E-03,3.20E-04,
2019/9/26 16:00,27.4,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.5,1.35E-03,3.80E-04,1.16E-03,3.50E-04,
2019/9/26 17:00,27.3,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.4,1.08E-03,4.00E-04,1.25E-03,3.40E-04,
2019/9/26 18:00,27.3,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.4,1.20E-03,3.90E-04,1.40E-03,3.20E-04,
2019/9/26 19:00,27.3,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.4,1.59E-03,3.70E-04,1.21E-03,3.10E-04,
2019/9/26 20:00,27.3,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.4,1.04E-03,4.10E-04,1.13E-03,3.50E-04,
2019/9/26 21:00,27.3,27.1,27.2,27.2,27.2,27.3,1.4,1.4,23.5,23.4,9.70E-04,4.00E-04,1.10E-03,3.50E-04,
2019/9/26 22:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.4,23.3,8.30E-04,4.40E-04,1.03E-03,3.60E-04,
2019/9/26 23:00,27.3,27.1,27.2,27.1,27.2,27.3,1.4,1.4,23.5,23.4,1.22E-03,3.90E-04,1.17E-03,3.30E-04,
2019/9/27 0:00,27.3,27.1,27.2,27.1,27.2,27.3,1.4,1.4,23.4,23.4,1.04E-03,3.80E-04,1.33E-03,3.30E-04,
2019/9/27 1:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.4,23.3,9.00E-04,4.10E-04,1.20E-03,3.30E-04,
2019/9/27 2:00,27.3,27.1,27.2,27.1,27.2,27.3,1.4,1.4,23.4,23.3,1.35E-03,3.90E-04,1.23E-03,3.60E-04,
2019/9/27 3:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.3,23.3,9.40E-04,4.30E-04,1.11E-03,3.50E-04,
2019/9/27 4:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.4,23.3,1.00E-03,3.80E-04,9.60E-04,3.50E-04,
2019/9/27 5:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.3,23.3,1.23E-03,3.90E-04,1.25E-03,3.10E-04,
2019/9/27 6:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.3,23.3,1.06E-03,4.20E-04,1.07E-03,3.60E-04,
2019/9/27 7:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.3,23.3,1.24E-03,3.80E-04,1.15E-03,3.40E-04,
2019/9/27 8:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.3,23.2,1.15E-03,3.90E-04,1.44E-03,3.10E-04,
2019/9/27 9:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.3,23.2,1.09E-03,4.00E-04,1.31E-03,3.50E-04,
2019/9/27 10:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.3,23.3,23.3,9.10E-04,4.10E-04,1.07E-03,3.60E-04,
2019/9/27 11:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.3,23.3,1.21E-03,3.90E-04,1.04E-03,3.70E-04,
2019/9/27 12:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.4,23.3,1.15E-03,4.00E-04,1.08E-03,3.60E-04,
2019/9/27 13:00,27.3,27,27.2,27.1,27.1,27.3,1.4,1.4,23.4,23.4,1.19E-03,3.70E-04,1.25E-03,3.20E-04,
2019/9/27 14:00,27.3,27,27.2,27.1,27.1,27.2,1.4,1.4,23.4,23.4,1.01E-03,4.10E-04,9.60E-04,3.30E-04,
2019/9/27 15:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.4,23.3,1.17E-03,3.90E-04,1.09E-03,3.40E-04,
2019/9/27 16:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.4,23.4,1.30E-03,4.00E-04,1.16E-03,3.50E-04,
2019/9/27 17:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.5,23.4,8.80E-04,4.00E-04,1.44E-03,3.20E-04,
2019/9/27 18:00,27.3,27,27.2,27.1,27.1,27.2,1.4,1.4,23.4,23.5,1.22E-03,4.00E-04,1.42E-03,3.30E-04,
2019/9/27 19:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.5,23.4,9.70E-04,4.20E-04,1.01E-03,3.60E-04,
2019/9/27 20:00,27.3,27,27.2,27.1,27.1,27.2,1.4,1.3,23.4,23.3,1.18E-03,3.90E-04,1.29E-03,3.70E-04,
2019/9/27 21:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.5,23.4,9.70E-04,4.10E-04,1.22E-03,3.50E-04,
2019/9/27 22:00,27.3,27,27.2,27.1,27.1,27.2,1.4,1.4,23.4,23.3,1.04E-03,4.00E-04,1.12E-03,3.70E-04,
2019/9/27 23:00,27.3,27,27.2,27.1,27.1,27.2,1.4,1.4,23.4,23.3,1.19E-03,4.00E-04,1.09E-03,3.70E-04,
2019/9/28 0:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.3,23.4,23.4,1.11E-03,3.80E-04,1.20E-03,3.30E-04,
2019/9/28 1:00,27.3,27,27.2,27.1,27.2,27.2,1.4,1.4,23.5,23.4,1.25E-03,3.80E-04,1.13E-03,3.30E-04,
2019/9/28 2:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.5,23.4,1.05E-03,3.90E-04,1.13E-03,3.40E-04,
2019/9/28 3:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.4,23.3,8.00E-04,4.10E-04,1.10E-03,3.50E-04,
2019/9/28 4:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.4,23.3,1.10E-03,3.90E-04,1.23E-03,3.50E-04,
2019/9/28 5:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.3,23.4,23.3,1.14E-03,3.80E-04,9.40E-04,3.60E-04,
2019/9/28 6:00,27.2,27,27.1,27.1,27.1,27.2,1.4,1.4,23.4,23.3,9.30E-04,4.20E-04,1.27E-03,3.50E-04,
2019/9/28 7:00,27.2,27,27.1,27.1,27.1,27.2,1.4,1.3,23.4,23.3,8.40E-04,4.00E-04,1.36E-03,3.10E-04,
2019/9/28 8:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,1.34E-03,3.80E-04,1.32E-03,3.40E-04,
2019/9/28 9:00,27.3,27,27.2,27.1,27.2,27.3,1.4,1.4,23.4,23.3,9.00E-04,3.80E-04,1.31E-03,3.20E-04,
2019/9/28 10:00,27.3,27,27.2,27.1,27.1,27.2,1.4,1.4,23.3,23.3,1.22E-03,4.10E-04,1.14E-03,3.70E-04,
2019/9/28 11:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,9.80E-04,4.00E-04,1.29E-03,3.60E-04,
2019/9/28 12:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.4,23.3,8.70E-04,4.00E-04,9.80E-04,3.70E-04,
2019/9/28 13:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.4,1.16E-03,3.80E-04,1.21E-03,3.50E-04,
2019/9/28 14:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.4,23.3,8.40E-04,3.90E-04,1.11E-03,3.70E-04,
2019/9/28 15:00,27.2,27,27.1,27.1,27.1,27.2,1.4,1.4,23.4,23.3,1.33E-03,3.80E-04,1.06E-03,3.50E-04,
2019/9/28 16:00,27.2,27,27.1,27.1,27.1,27.2,1.4,1.4,23.4,23.3,9.90E-04,4.00E-04,1.28E-03,3.60E-04,
2019/9/28 17:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,9.60E-04,4.00E-04,1.35E-03,3.50E-04,
2019/9/28 18:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.4,23.3,8.70E-04,3.80E-04,1.29E-03,3.40E-04,
2019/9/28 19:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.4,23.3,9.50E-04,4.00E-04,1.23E-03,3.50E-04,
2019/9/28 20:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.3,23.3,9.30E-04,4.00E-04,1.22E-03,3.50E-04,
2019/9/28 21:00,27.3,27,27.1,27,27.1,27.2,1.4,1.4,23.4,23.3,1.16E-03,3.90E-04,1.37E-03,3.30E-04,
2019/9/28 22:00,27.2,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,1.18E-03,3.90E-04,1.08E-03,3.40E-04,
2019/9/28 23:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,1.08E-03,3.90E-04,1.35E-03,3.50E-04,
2019/9/29 0:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,8.70E-04,4.10E-04,1.38E-03,3.40E-04,
2019/9/29 1:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,1.15E-03,4.00E-04,1.36E-03,3.30E-04,
2019/9/29 2:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.2,9.40E-04,3.90E-04,1.32E-03,3.50E-04,
2019/9/29 3:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,1.05E-03,4.00E-04,1.47E-03,3.40E-04,
2019/9/29 4:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,9.70E-04,4.20E-04,1.16E-03,3.50E-04,
2019/9/29 5:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.2,6.50E-04,4.20E-04,1.17E-03,3.40E-04,
2019/9/29 6:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.2,8.20E-04,4.10E-04,1.33E-03,3.50E-04,
2019/9/29 7:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,9.10E-04,3.90E-04,1.19E-03,3.60E-04,
2019/9/29 8:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.3,23.3,9.00E-04,4.10E-04,1.11E-03,3.60E-04,
2019/9/29 9:00,27.2,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.2,9.10E-04,3.60E-04,1.16E-03,3.40E-04,
2019/9/29 10:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,8.50E-04,3.90E-04,1.48E-03,3.40E-04,
2019/9/29 11:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.2,23.2,9.50E-04,3.70E-04,1.43E-03,3.50E-04,
2019/9/29 12:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.3,23.2,1.14E-03,3.50E-04,1.38E-03,3.30E-04,
2019/9/29 13:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.2,23.2,1.35E-03,3.50E-04,1.18E-03,3.50E-04,
2019/9/29 14:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.2,1.05E-03,3.80E-04,1.24E-03,3.60E-04,
2019/9/29 15:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,9.10E-04,4.00E-04,1.01E-03,3.80E-04,
2019/9/29 16:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.3,23.3,9.30E-04,4.00E-04,1.16E-03,3.50E-04,
2019/9/29 17:00,27.2,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.1,1.09E-03,3.80E-04,1.16E-03,3.50E-04,
2019/9/29 18:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.3,23.3,8.70E-04,3.80E-04,1.13E-03,3.50E-04,
2019/9/29 19:00,27.2,27,27.1,27.1,27.1,27.2,1.4,1.4,23.3,23.3,1.12E-03,3.80E-04,1.35E-03,3.40E-04,
2019/9/29 20:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.3,23.1,1.17E-03,3.90E-04,1.31E-03,3.40E-04,
2019/9/29 21:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.2,23.2,1.03E-03,3.70E-04,1.42E-03,3.50E-04,
2019/9/29 22:00,27.2,27,27.1,27.1,27.1,27.2,1.4,1.4,23.2,23.2,1.12E-03,3.60E-04,1.23E-03,3.50E-04,
2019/9/29 23:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.2,23.2,1.08E-03,4.10E-04,1.19E-03,3.40E-04,
2019/9/30 0:00,27.2,27,27.1,27.1,27.1,27.2,1.4,1.4,23.2,23.1,1.12E-03,3.70E-04,1.33E-03,3.40E-04,
2019/9/30 1:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.2,23.1,9.90E-04,4.00E-04,1.19E-03,3.50E-04,
2019/9/30 2:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.2,23.1,1.00E-03,3.70E-04,1.06E-03,3.50E-04,
2019/9/30 3:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.2,23.2,1.16E-03,3.50E-04,1.33E-03,3.40E-04,
2019/9/30 4:00,27.2,27,27.1,27.1,27.1,27.2,1.4,1.4,23.1,23.1,1.06E-03,3.80E-04,1.37E-03,3.50E-04,
2019/9/30 5:00,27.3,27,27.1,27.1,27.1,27.2,1.4,1.4,23.1,23.1,1.00E-03,3.90E-04,1.47E-03,3.60E-04,
2019/9/30 6:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.1,23.1,9.20E-04,4.20E-04,1.11E-03,3.40E-04,
2019/9/30 7:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.1,23.1,1.05E-03,3.90E-04,1.20E-03,3.60E-04,
2019/9/30 8:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.1,23.1,1.02E-03,4.00E-04,1.21E-03,3.70E-04,
2019/9/30 9:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.1,23,1.20E-03,4.10E-04,1.38E-03,3.40E-04,
2019/9/30 10:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.1,23.1,1.22E-03,3.70E-04,1.08E-03,3.60E-04,
2019/9/30 11:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.1,23.1,8.50E-04,4.20E-04,9.90E-04,3.40E-04,
2019/9/30 12:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.2,23.1,9.00E-04,3.90E-04,1.21E-03,3.30E-04,
2019/9/30 13:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.2,23.1,9.40E-04,3.70E-04,1.41E-03,3.20E-04,
2019/9/30 14:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.2,23.1,1.15E-03,4.00E-04,1.02E-03,3.70E-04,
2019/9/30 15:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.2,23.3,1.01E-03,3.90E-04,1.32E-03,3.60E-04,
2019/9/30 16:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.2,23.3,1.08E-03,3.90E-04,1.05E-03,3.50E-04,
2019/9/30 17:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.3,23.2,6.20E-04,4.10E-04,1.18E-03,3.30E-04,
2019/9/30 18:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.3,23.3,1.03E-03,3.70E-04,9.90E-04,3.70E-04,
2019/9/30 19:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.3,23.1,9.70E-04,4.00E-04,1.11E-03,3.50E-04,
2019/9/30 20:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.3,23.3,1.22E-03,3.90E-04,1.24E-03,3.50E-04,
2019/9/30 21:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.3,23.2,1.13E-03,3.80E-04,1.23E-03,3.60E-04,
2019/9/30 22:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.3,23.2,9.00E-04,4.00E-04,1.13E-03,3.50E-04,
2019/9/30 23:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.2,23.2,9.80E-04,4.00E-04,1.32E-03,3.20E-04,
2019/10/1 0:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.3,23.2,1.31E-03,3.80E-04,1.08E-03,3.60E-04,
2019/10/1 1:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.3,23.1,9.70E-04,4.10E-04,9.30E-04,3.60E-04,
2019/10/1 2:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.3,23.3,23.1,9.90E-04,4.00E-04,1.03E-03,3.50E-04,
2019/10/1 3:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.2,23.1,1.23E-03,3.90E-04,1.38E-03,3.60E-04,
2019/10/1 4:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.3,23.3,9.20E-04,4.30E-04,9.80E-04,3.60E-04,
2019/10/1 5:00,27.2,26.9,27,27,27.1,27.1,1.4,1.4,23.2,23.2,1.28E-03,3.70E-04,1.24E-03,3.50E-04,
2019/10/1 6:00,27.2,27,27.1,27,27.1,27.2,1.4,1.3,23.2,23.1,1.15E-03,3.90E-04,1.26E-03,3.60E-04,
2019/10/1 7:00,27.2,26.9,27.1,27,27.1,27.1,1.3,1.4,23.3,23.1,1.15E-03,3.80E-04,9.50E-04,3.70E-04,
2019/10/1 8:00,27.2,27,27.1,27,27.1,27.2,1.4,1.4,23.2,23.1,1.02E-03,3.60E-04,9.60E-04,3.80E-04,
2019/10/1 9:00,27.2,27,27.1,27,27.1,27.2,1.3,1.4,23.3,23.3,1.05E-03,3.80E-04,1.47E-03,3.30E-04,
2019/10/1 10:00,27.2,27,27.1,27,27.1,27.2,1.3,1.4,23.3,23.1,8.40E-04,4.10E-04,1.20E-03,3.60E-04,
2019/10/1 11:00,27.2,26.9,27.1,27,27.1,27.2,1.3,1.4,23.3,23.3,8.90E-04,3.60E-04,1.23E-03,3.40E-04,
2019/10/1 12:00,27.2,26.9,27.1,27,27.1,27.1,1.4,1.4,23.3,23.3,1.13E-03,4.00E-04,1.45E-03,3.10E-04,
2019/10/1 13:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.3,23.3,9.50E-04,3.90E-04,1.28E-03,3.40E-04,
2019/10/1 14:00,27.2,26.9,27.1,27,27.1,27.2,1.3,1.4,23.3,23.3,8.60E-04,3.60E-04,1.24E-03,3.30E-04,
2019/10/1 15:00,27.2,27,27.1,27,27.1,27.2,1.3,1.4,23.3,23.3,8.10E-04,4.10E-04,1.30E-03,3.30E-04,
2019/10/1 16:00,27.2,26.9,27.1,27,27.1,27.2,1.3,1.4,23.3,23.3,1.09E-03,3.60E-04,1.07E-03,3.30E-04,
2019/10/1 17:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.3,23.3,1.10E-03,3.90E-04,1.05E-03,3.50E-04,
2019/10/1 18:00,27.2,26.9,27.1,27,27,27.2,1.3,1.4,23.4,23.4,6.10E-04,3.90E-04,1.11E-03,3.40E-04,
2019/10/1 19:00,27.2,26.9,27.1,27,27,27.1,1.3,1.4,23.3,23.3,8.30E-04,4.10E-04,1.03E-03,3.60E-04,
2019/10/1 20:00,27.2,26.9,27.1,27,27,27.1,1.3,1.4,23.4,23.3,9.30E-04,3.90E-04,1.14E-03,3.30E-04,
2019/10/1 21:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.4,23.3,1.20E-03,3.80E-04,1.35E-03,3.40E-04,
2019/10/1 22:00,27.2,26.9,27.1,27,27.1,27.2,1.3,1.4,23.4,23.3,9.10E-04,3.90E-04,9.90E-04,3.60E-04,
2019/10/1 23:00,27.2,26.9,27.1,27,27.1,27.2,1.4,1.4,23.3,23.3,7.90E-04,4.00E-04,1.14E-03,3.70E-04,
2019/10/2 0:00,27.2,26.9,27.1,27,27.1,27.2,1.3,1.4,23.3,23.2,7.80E-04,4.00E-04,1.40E-03,3.40E-04,
2019/10/2 1:00,27.2,26.9,27.1,27,27.1,27.2,1.3,1.4,23.3,23.2,7.80E-04,4.00E-04,1.04E-03,3.60E-04,
2019/10/2 2:00,27.2,26.9,27.1,27,27.1,27.2,1.3,1.3,23.3,23.2,9.80E-04,4.00E-04,1.30E-03,3.60E-04,
2019/10/2 3:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.3,23.3,1.03E-03,4.00E-04,1.11E-03,3.60E-04,
2019/10/2 4:00,27.2,26.9,27.1,27,27.1,27.2,1.3,1.4,23.3,23.3,1.05E-03,4.00E-04,1.29E-03,3.60E-04,
2019/10/2 5:00,27.2,26.9,27.1,27,27.1,27.2,1.3,1.4,23.3,23.2,1.04E-03,4.20E-04,1.16E-03,3.40E-04,
2019/10/2 6:00,27.2,26.9,27,27,27.1,27.1,1.3,1.3,23.3,23.3,9.20E-04,3.90E-04,1.31E-03,3.60E-04,
2019/10/2 7:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.3,23.2,1.25E-03,3.50E-04,1.16E-03,3.70E-04,
2019/10/2 8:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.3,23.2,1.27E-03,4.00E-04,9.60E-04,3.50E-04,
2019/10/2 9:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.3,23.3,8.70E-04,4.00E-04,1.31E-03,3.50E-04,
2019/10/2 10:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.3,23.3,1.08E-03,3.90E-04,1.37E-03,3.50E-04,
2019/10/2 11:00,27.2,26.9,27.1,27,27,27.1,1.3,1.3,23.3,23.3,1.00E-03,4.00E-04,1.15E-03,3.60E-04,
2019/10/2 12:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.4,23.3,1.24E-03,3.70E-04,1.20E-03,3.10E-04,
2019/10/2 13:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.4,23.3,1.13E-03,3.60E-04,1.30E-03,3.60E-04,
2019/10/2 14:00,27.2,26.9,27.1,27,27.1,27.1,1.3,1.3,23.3,23.3,1.18E-03,3.90E-04,1.17E-03,3.40E-04,
2019/10/2 15:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.4,23.3,1.04E-03,3.90E-04,1.35E-03,3.50E-04,
2019/10/2 16:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.3,23.3,1.07E-03,3.80E-04,1.27E-03,3.50E-04,
2019/10/2 17:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.4,23.3,8.40E-04,4.10E-04,1.20E-03,3.70E-04,
2019/10/2 18:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.4,23.3,1.11E-03,3.90E-04,1.15E-03,3.20E-04,
2019/10/2 19:00,27.2,26.9,27.1,27,27,27.1,1.3,1.4,23.4,23.3,1.01E-03,3.60E-04,1.16E-03,3.50E-04,
2019/10/2 20:00,27.2,26.9,27.1,27,27,27.1,1.3,1.4,23.3,23.3,1.00E-03,3.80E-04,1.39E-03,3.40E-04,
2019/10/2 21:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.3,23.3,9.80E-04,3.90E-04,1.18E-03,3.40E-04,
2019/10/2 22:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.3,23.3,1.11E-03,4.00E-04,1.23E-03,3.40E-04,
2019/10/2 23:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.3,23.2,1.10E-03,3.90E-04,1.18E-03,3.30E-04,
2019/10/3 0:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.3,23.1,9.20E-04,3.90E-04,1.16E-03,3.30E-04,
2019/10/3 1:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.2,23.1,9.40E-04,3.90E-04,9.20E-04,3.40E-04,
2019/10/3 2:00,27.2,26.9,27.1,27,27,27.1,1.3,1.4,23.3,23.2,9.40E-04,4.10E-04,1.35E-03,3.40E-04,
2019/10/3 3:00,27.2,26.9,27.1,27,27,27.1,1.3,1.4,23.3,23.2,1.17E-03,3.90E-04,1.14E-03,3.30E-04,
2019/10/3 4:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.2,23.1,1.04E-03,3.90E-04,1.03E-03,3.60E-04,
2019/10/3 5:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.2,23.2,1.00E-03,3.90E-04,1.28E-03,3.20E-04,
2019/10/3 6:00,27.1,26.9,27,27,27,27.1,1.3,1.4,23.2,23.1,1.15E-03,3.70E-04,1.26E-03,3.20E-04,
2019/10/3 7:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.1,23.1,1.21E-03,3.60E-04,1.13E-03,3.30E-04,
2019/10/3 8:00,27.2,26.9,27.1,27,27,27.2,1.3,1.3,23.1,23.1,1.14E-03,4.00E-04,1.17E-03,3.40E-04,
2019/10/3 9:00,27.2,26.9,27.1,27,27,27.1,1.3,1.4,23.1,23.1,9.50E-04,3.60E-04,1.52E-03,3.30E-04,
2019/10/3 10:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.1,23.1,8.80E-04,3.90E-04,9.10E-04,3.80E-04,
2019/10/3 11:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.2,23.1,9.50E-04,4.00E-04,1.28E-03,3.30E-04,
2019/10/3 12:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.1,23.1,9.10E-04,3.90E-04,1.13E-03,3.50E-04,
2019/10/3 13:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.2,23.1,1.08E-03,4.10E-04,1.03E-03,3.30E-04,
2019/10/3 14:00,27.2,26.9,27.1,27,27.1,27.2,1.3,1.3,23.3,23.1,1.01E-03,4.10E-04,1.35E-03,3.50E-04,
2019/10/3 15:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.2,23.2,1.04E-03,3.80E-04,1.03E-03,3.20E-04,
2019/10/3 16:00,27.1,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.16E-03,3.80E-04,1.42E-03,3.40E-04,
2019/10/3 17:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,9.80E-04,4.00E-04,9.80E-04,3.60E-04,
2019/10/3 18:00,27.1,26.9,27,26.9,27,27.1,1.3,1.4,23.1,23.2,9.40E-04,4.20E-04,9.50E-04,3.60E-04,
2019/10/3 19:00,27.1,26.9,27,27,27,27.1,1.3,1.4,23.1,23.1,7.70E-04,3.80E-04,1.03E-03,3.60E-04,
2019/10/3 20:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.24E-03,3.60E-04,1.08E-03,3.60E-04,
2019/10/3 21:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.1,23.1,9.20E-04,4.00E-04,1.25E-03,3.40E-04,
2019/10/3 22:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,9.00E-04,4.10E-04,1.21E-03,3.60E-04,
2019/10/3 23:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.2,23.1,8.70E-04,4.10E-04,1.08E-03,3.50E-04,
2019/10/4 0:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,9.40E-04,4.00E-04,1.20E-03,3.60E-04,
2019/10/4 1:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.07E-03,3.90E-04,1.01E-03,3.60E-04,
2019/10/4 2:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.02E-03,3.80E-04,9.30E-04,3.50E-04,
2019/10/4 3:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,9.50E-04,4.20E-04,1.23E-03,3.60E-04,
2019/10/4 4:00,27.1,26.9,27,26.9,27,27.1,1.4,1.4,23.1,23.1,1.01E-03,4.00E-04,1.14E-03,3.50E-04,
2019/10/4 5:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,9.20E-04,4.10E-04,1.30E-03,3.40E-04,
2019/10/4 6:00,27.1,26.9,27,26.9,27,27.1,1.4,1.4,23.1,23.1,1.30E-03,3.40E-04,1.49E-03,3.20E-04,
2019/10/4 7:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.06E-03,3.70E-04,1.23E-03,3.60E-04,
2019/10/4 8:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,8.30E-04,4.00E-04,1.14E-03,3.20E-04,
2019/10/4 9:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23,1.01E-03,3.90E-04,1.44E-03,3.20E-04,
2019/10/4 10:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.01E-03,3.90E-04,1.13E-03,3.40E-04,
2019/10/4 11:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.06E-03,3.90E-04,1.28E-03,3.50E-04,
2019/10/4 12:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,9.90E-04,3.60E-04,1.22E-03,3.40E-04,
2019/10/4 13:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23,8.90E-04,3.80E-04,1.12E-03,3.60E-04,
2019/10/4 14:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.19E-03,3.60E-04,1.16E-03,3.30E-04,
2019/10/4 15:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.26E-03,3.70E-04,1.11E-03,3.40E-04,
2019/10/4 16:00,27.1,26.9,27,26.9,27,27.1,1.4,1.4,23.1,23,1.03E-03,3.90E-04,1.05E-03,3.50E-04,
2019/10/4 17:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.14E-03,3.80E-04,1.35E-03,3.50E-04,
2019/10/4 18:00,27.1,26.9,27,26.9,27,27.1,1.4,1.4,23.1,23.1,1.06E-03,3.90E-04,1.30E-03,3.20E-04,
2019/10/4 19:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.24E-03,3.80E-04,1.40E-03,3.30E-04,
2019/10/4 20:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.23E-03,3.70E-04,1.15E-03,3.30E-04,
2019/10/4 21:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23,1.03E-03,4.00E-04,8.90E-04,3.60E-04,
2019/10/4 22:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.12E-03,4.00E-04,1.28E-03,3.40E-04,
2019/10/4 23:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,7.50E-04,4.00E-04,1.14E-03,3.50E-04,
2019/10/5 0:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.18E-03,3.60E-04,1.25E-03,3.20E-04,
2019/10/5 1:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.31E-03,3.80E-04,1.22E-03,3.50E-04,
2019/10/5 2:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23,9.20E-04,3.90E-04,1.16E-03,3.60E-04,
2019/10/5 3:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,1.06E-03,3.90E-04,1.46E-03,3.50E-04,
2019/10/5 4:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23,1.13E-03,3.40E-04,1.23E-03,3.50E-04,
2019/10/5 5:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,9.30E-04,3.70E-04,1.20E-03,3.60E-04,
2019/10/5 6:00,27.2,26.9,27.1,27,27,27.1,1.4,1.4,23.1,23.1,9.00E-04,4.10E-04,1.25E-03,3.50E-04,
2019/10/5 7:00,27.2,27,27,27,27,27.1,1.4,1.4,23.1,23.1,9.40E-04,4.10E-04,1.32E-03,3.40E-04,
2019/10/5 8:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,9.10E-04,3.70E-04,1.05E-03,3.50E-04,
2019/10/5 9:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.1,23.1,8.90E-04,3.90E-04,1.28E-03,3.20E-04,
2019/10/5 10:00,27.2,26.9,27.1,27,27,27.1,1.4,1.4,23.3,23.2,1.08E-03,4.00E-04,1.05E-03,3.50E-04,
2019/10/5 11:00,27.2,26.9,27.1,27,27,27.2,1.4,1.4,23.2,23.3,9.50E-04,4.00E-04,1.19E-03,3.60E-04,
2019/10/5 12:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.2,23.1,1.02E-03,3.90E-04,1.30E-03,3.40E-04,
2019/10/5 13:00,27.2,26.9,27.1,27,27,27.1,1.4,1.4,23.3,23.2,9.30E-04,4.00E-04,1.21E-03,3.20E-04,
2019/10/5 14:00,27.1,26.9,27,27,27,27.1,1.4,1.4,23.3,23.2,1.35E-03,3.80E-04,1.05E-03,3.60E-04,
2019/10/5 15:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.3,23.3,1.26E-03,3.80E-04,1.37E-03,3.40E-04,
2019/10/5 16:00,27.1,26.9,27,26.9,27,27.1,1.4,1.4,23.4,23.3,1.15E-03,3.90E-04,1.15E-03,3.60E-04,
2019/10/5 17:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.4,23.3,8.00E-04,4.10E-04,1.45E-03,3.30E-04,
2019/10/5 18:00,27.1,26.9,27,26.9,27,27.1,1.4,1.4,23.3,23.3,9.00E-04,4.00E-04,1.18E-03,3.20E-04,
2019/10/5 19:00,27.1,26.9,27,26.9,27,27.1,1.4,1.4,23.3,23.3,1.06E-03,3.60E-04,1.04E-03,3.50E-04,
2019/10/5 20:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.4,23.3,1.04E-03,3.80E-04,1.28E-03,3.50E-04,
2019/10/5 21:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.4,23.3,1.20E-03,3.90E-04,1.41E-03,3.20E-04,
2019/10/5 22:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.4,23.3,1.05E-03,3.80E-04,1.04E-03,3.60E-04,
2019/10/5 23:00,27.2,26.9,27,27,27,27.1,1.4,1.4,23.4,23.3,9.10E-04,4.10E-04,1.20E-03,3.50E-04,
2019/10/6 0:00,27.2,26.9,27.1,27,27,27.1,1.4,1.4,23.3,23.3,1.05E-03,4.10E-04,1.16E-03,3.70E-04,
2019/10/6 1:00,27.1,26.9,27,27,27,27.1,1.3,1.4,23.4,23.4,8.00E-04,4.00E-04,1.28E-03,3.50E-04,
2019/10/6 2:00,27.1,26.9,27,27,27,27.1,1.4,1.4,23.3,23.3,1.09E-03,4.10E-04,1.21E-03,3.40E-04,
2019/10/6 3:00,27.1,26.9,27,27,27,27.1,1.4,1.4,23.4,23.3,1.13E-03,3.60E-04,1.44E-03,3.50E-04,
2019/10/6 4:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.3,23.3,1.01E-03,4.00E-04,1.07E-03,3.60E-04,
2019/10/6 5:00,27.2,26.9,27,27,27,27.1,1.3,1.4,23.3,23.3,9.10E-04,3.90E-04,1.09E-03,3.50E-04,
2019/10/6 6:00,27.1,26.9,27,26.9,27,27.1,1.3,1.4,23.3,23.3,1.02E-03,3.90E-04,1.12E-03,3.50E-04,
2019/10/6 7:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.3,23.3,8.40E-04,4.00E-04,1.22E-03,3.40E-04,
2019/10/6 8:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.3,23.3,1.01E-03,4.00E-04,1.05E-03,3.70E-04,
2019/10/6 9:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.3,23.3,1.03E-03,4.10E-04,1.22E-03,3.40E-04,
2019/10/6 10:00,27.2,26.9,27,27,27,27.1,1.3,1.3,23.3,23.3,1.23E-03,3.70E-04,1.23E-03,3.40E-04,
2019/10/6 11:00,27.1,26.9,27,27,27,27.1,1.3,1.4,23.3,23.3,1.08E-03,4.00E-04,1.13E-03,3.40E-04,
2019/10/6 12:00,27.1,26.9,27,27,27,27.1,1.3,1.3,23.3,23.3,1.14E-03,3.80E-04,1.16E-03,3.50E-04,
2019/10/6 13:00,27.1,26.9,27,26.9,27,27.1,1.3,1.3,23.3,23.2,1.08E-03,3.90E-04,1.38E-03,3.60E-04,
2019/10/6 14:00,27.1,26.9,27,26.9,27,27.1,1.3,1.3,23.3,23.2,9.50E-04,4.00E-04,1.14E-03,3.70E-04,
2019/10/6 15:00,27.1,26.8,27,26.9,27,27.1,1.3,1.4,23.3,23.3,1.17E-03,4.00E-04,1.22E-03,3.20E-04,
2019/10/6 16:00,27.1,26.8,27,26.9,27,27.1,1.3,1.3,23.3,23.3,1.43E-03,3.70E-04,1.40E-03,3.50E-04,
2019/10/6 17:00,27.1,26.8,27,26.9,27,27.1,1.3,1.3,23.2,23.2,1.14E-03,3.70E-04,1.24E-03,3.50E-04,
2019/10/6 18:00,27.1,26.8,27,26.9,27,27.1,1.3,1.4,23.3,23.2,9.70E-04,4.00E-04,1.49E-03,3.50E-04,
2019/10/6 19:00,27.1,26.8,27,26.9,27,27.1,1.3,1.3,23.2,23.2,1.21E-03,3.80E-04,1.03E-03,3.50E-04,
2019/10/6 20:00,27.1,26.8,27,26.9,27,27.1,1.3,1.4,23.2,23.1,1.06E-03,3.90E-04,1.06E-03,3.60E-04,
2019/10/6 21:00,27.1,26.9,27,26.9,27,27.1,1.3,1.3,23.2,23.1,1.06E-03,4.10E-04,1.30E-03,3.50E-04,
2019/10/6 22:00,27.1,26.8,27,26.9,27,27.1,1.3,1.3,23.1,23.1,9.30E-04,3.90E-04,1.48E-03,3.30E-04,
2019/10/6 23:00,27.1,26.8,27,26.9,27,27.1,1.3,1.3,23.1,23,9.40E-04,3.60E-04,1.24E-03,3.20E-04,
2019/10/7 0:00,27.1,26.8,26.9,26.9,26.9,27,1.3,1.3,23.1,23.1,1.03E-03,3.70E-04,1.29E-03,3.50E-04,
2019/10/7 1:00,27.1,26.8,26.9,26.9,26.9,27,1.4,1.3,23.1,23.1,8.90E-04,4.10E-04,1.31E-03,3.50E-04,
2019/10/7 2:00,27.1,26.8,27,26.9,27,27,1.3,1.3,23.1,23,9.00E-04,3.80E-04,1.14E-03,3.30E-04,
2019/10/7 3:00,27.1,26.8,27,26.9,27,27,1.4,1.4,23,23,1.16E-03,3.90E-04,8.80E-04,3.50E-04,
2019/10/7 4:00,27.1,26.8,27,26.9,27,27.1,1.3,1.3,23,23,8.70E-04,3.90E-04,1.26E-03,3.70E-04,
2019/10/7 5:00,27.1,26.8,27,26.9,27,27,1.3,1.4,23,23,1.28E-03,3.70E-04,1.45E-03,3.40E-04,
2019/10/7 6:00,27.1,26.8,27,26.9,26.9,27,1.4,1.4,23,23,8.10E-04,3.50E-04,1.12E-03,3.60E-04,
2019/10/7 7:00,27,26.8,26.9,26.9,26.9,27,1.3,1.4,23,22.9,1.22E-03,3.90E-04,1.12E-03,3.50E-04,
2019/10/7 8:00,27.1,26.8,26.9,26.9,26.9,27,1.3,1.4,23,23,1.10E-03,4.10E-04,1.11E-03,3.80E-04,
2019/10/7 9:00,27,26.8,26.9,26.9,26.9,27,1.3,1.4,23,23,9.10E-04,3.70E-04,1.18E-03,3.60E-04,
2019/10/7 10:00,27,26.8,26.9,26.9,26.9,27,1.3,1.3,23,23,1.08E-03,3.90E-04,1.47E-03,3.50E-04,
2019/10/7 11:00,27.1,26.8,27,26.9,26.9,27,1.3,1.3,23,23,9.90E-04,4.20E-04,1.39E-03,3.50E-04,
2019/10/7 12:00,27.1,26.8,26.9,26.9,26.9,27,1.3,1.3,23,23,1.13E-03,3.90E-04,1.10E-03,3.50E-04,
2019/10/7 13:00,27.1,26.8,26.9,26.9,26.9,27,1.3,1.3,23,23,9.70E-04,3.90E-04,1.26E-03,3.30E-04,
2019/10/7 14:00,27,26.8,26.9,26.9,26.9,27,1.3,1.3,23,23,8.40E-04,4.00E-04,1.27E-03,3.50E-04,
2019/10/7 15:00,27,26.8,26.9,26.9,26.9,27,1.3,1.3,23,23,1.23E-03,3.70E-04,1.17E-03,3.50E-04,
2019/10/7 16:00,27,26.8,26.9,26.8,26.9,27,1.3,1.3,23,23,1.06E-03,3.80E-04,1.18E-03,3.50E-04,
2019/10/7 17:00,27,26.8,26.9,26.9,26.9,27,1.3,1.3,23.1,23,8.60E-04,3.70E-04,1.13E-03,3.40E-04,
2019/10/7 18:00,27,26.7,26.9,26.8,26.9,27,1.3,1.3,23,23,1.08E-03,3.80E-04,1.23E-03,3.10E-04,
2019/10/7 19:00,27,26.8,26.9,26.8,26.9,27,1.3,1.3,23,23,1.08E-03,3.80E-04,1.16E-03,3.70E-04,
2019/10/7 20:00,27,26.8,26.9,26.8,26.9,27,1.3,1.3,23,22.9,5.80E-04,4.20E-04,8.40E-04,3.70E-04,
2019/10/7 21:00,27,26.7,26.9,26.8,26.9,27,1.3,1.3,23,22.9,8.60E-04,4.10E-04,1.24E-03,3.70E-04,
2019/10/7 22:00,27,26.8,26.9,26.8,26.9,27,1.3,1.3,23,23,8.10E-04,4.00E-04,9.60E-04,3.70E-04,
2019/10/7 23:00,27,26.8,26.9,26.8,26.9,27,1.3,1.3,23,23,9.60E-04,4.00E-04,1.31E-03,3.70E-04,
2019/10/8 0:00,27,26.8,26.9,26.8,26.9,27,1.3,1.3,23,22.9,8.80E-04,3.90E-04,1.19E-03,3.50E-04,
2019/10/8 1:00,27,26.7,26.9,26.8,26.9,26.9,1.3,1.3,23,22.9,1.06E-03,3.90E-04,1.14E-03,3.50E-04,
2019/10/8 2:00,27,26.7,26.9,26.8,26.8,27,1.3,1.3,23,22.9,1.15E-03,3.70E-04,1.52E-03,3.40E-04,
2019/10/8 3:00,27,26.7,26.9,26.8,26.9,27,1.3,1.3,23,22.9,1.11E-03,3.90E-04,1.29E-03,3.60E-04,
2019/10/8 4:00,27,26.7,26.9,26.8,26.9,27,1.3,1.3,23,22.8,6.20E-04,4.00E-04,1.19E-03,3.60E-04,
2019/10/8 5:00,27,26.7,26.9,26.8,26.9,27,1.3,1.3,22.9,22.8,8.80E-04,3.90E-04,1.15E-03,3.50E-04,
2019/10/8 6:00,27,26.7,26.9,26.8,26.8,26.9,1.3,1.3,22.9,22.9,1.12E-03,3.70E-04,1.23E-03,3.50E-04,
2019/10/8 7:00,27,26.7,26.9,26.8,26.8,26.9,1.3,1.3,23,22.9,1.00E-03,4.00E-04,1.23E-03,3.30E-04,
2019/10/8 8:00,27,26.7,26.8,26.8,26.8,26.9,1.3,1.3,22.9,22.8,-,-,9.40E-04,3.30E-04,
2019/10/8 9:00,27,26.7,26.8,26.8,26.8,26.9,1.3,1.3,22.9,22.8,-,-,1.11E-03,3.60E-04,
2019/10/8 10:00,27,26.7,26.9,26.8,26.8,26.9,1.3,1.3,22.8,22.8,1.11E-03,3.80E-04,1.19E-03,3.60E-04,
2019/10/8 11:00,27,26.7,26.9,26.8,26.8,26.9,1.3,1.3,22.9,22.8,1.07E-03,3.80E-04,1.15E-03,3.50E-04,
2019/10/8 12:00,27,26.7,26.9,26.8,26.9,27,1.3,1.3,22.9,22.8,9.60E-04,4.20E-04,1.21E-03,3.40E-04,
2019/10/8 13:00,27,26.7,26.8,26.8,26.8,26.9,1.3,1.3,22.9,22.8,9.20E-04,3.90E-04,1.09E-03,3.30E-04,
2019/10/8 14:00,27,26.7,26.8,26.8,26.8,26.9,1.3,1.3,22.9,22.9,8.70E-04,4.10E-04,1.12E-03,3.60E-04,
2019/10/8 15:00,27,26.7,26.8,26.8,26.8,26.9,1.3,1.3,22.9,22.8,9.20E-04,4.00E-04,1.03E-03,3.70E-04,
2019/10/8 16:00,27,26.7,26.8,26.8,26.8,26.9,1.3,1.3,23,22.8,9.10E-04,4.10E-04,1.14E-03,3.20E-04,
2019/10/8 17:00,27,26.7,26.9,26.8,26.8,26.9,1.3,1.3,22.9,22.8,9.80E-04,4.10E-04,1.35E-03,3.30E-04,
