,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/12/8 11:00,20.4,20.1,20.3,20.2,20.2,20.4,1.4,1.4,16.1,15.9,8.90E-04,4.10E-04,1.05E-03,3.50E-04,
2019/12/8 12:00,20.4,20.1,20.2,20.2,20.2,20.3,1.4,1.4,16.1,16,1.07E-03,3.70E-04,1.25E-03,3.20E-04,
2019/12/8 13:00,20.4,20.1,20.3,20.2,20.2,20.3,1.4,1.4,16.1,15.9,9.70E-04,3.60E-04,9.60E-04,3.40E-04,
2019/12/8 14:00,20.4,20.1,20.2,20.2,20.2,20.3,1.4,1.4,16.1,16,1.48E-03,3.40E-04,9.10E-04,3.50E-04,
2019/12/8 15:00,20.4,20.1,20.3,20.2,20.2,20.3,1.4,1.4,16.1,15.9,1.08E-03,3.70E-04,1.32E-03,3.20E-04,
2019/12/8 16:00,20.4,20.1,20.3,20.2,20.2,20.3,1.4,1.4,16.2,16,8.60E-04,3.70E-04,1.05E-03,3.30E-04,
2019/12/8 17:00,20.4,20,20.2,20.1,20.2,20.3,1.4,1.4,16.1,15.9,1.10E-03,3.50E-04,1.20E-03,3.10E-04,
2019/12/8 18:00,20.4,20,20.2,20.2,20.2,20.3,1.4,1.4,16.1,15.8,9.30E-04,3.70E-04,1.23E-03,3.20E-04,
2019/12/8 19:00,20.4,20.1,20.2,20.2,20.2,20.3,1.4,1.4,16.1,15.8,1.42E-03,3.50E-04,1.28E-03,3.40E-04,
2019/12/8 20:00,20.4,20,20.2,20.2,20.2,20.3,1.4,1.4,16,15.8,1.24E-03,3.50E-04,1.37E-03,3.20E-04,
2019/12/8 21:00,20.3,20,20.2,20.1,20.2,20.3,1.4,1.4,16.1,15.8,1.05E-03,3.80E-04,1.05E-03,3.30E-04,
2019/12/8 22:00,20.4,20,20.2,20.2,20.2,20.3,1.4,1.4,16,15.8,7.90E-04,3.70E-04,1.24E-03,3.30E-04,
2019/12/8 23:00,20.3,20,20.2,20.1,20.2,20.3,1.4,1.4,16,15.7,9.50E-04,3.70E-04,1.26E-03,3.40E-04,
2019/12/9 0:00,20.3,20,20.2,20.1,20.1,20.3,1.4,1.4,16,15.7,6.30E-04,4.30E-04,1.11E-03,3.40E-04,
2019/12/9 1:00,20.3,20,20.2,20.1,20.1,20.3,1.4,1.4,16,15.6,1.11E-03,3.70E-04,1.20E-03,3.30E-04,
2019/12/9 2:00,20.3,20,20.2,20.1,20.1,20.3,1.4,1.4,15.9,15.6,1.39E-03,3.50E-04,1.27E-03,3.20E-04,
2019/12/9 3:00,20.3,20,20.2,20.1,20.1,20.3,1.4,1.4,15.8,15.5,1.47E-03,3.40E-04,1.00E-03,3.30E-04,
2019/12/9 4:00,20.3,20,20.2,20.1,20.1,20.3,1.4,1.4,15.8,15.5,1.15E-03,3.30E-04,9.70E-04,3.50E-04,
2019/12/9 5:00,20.3,20,20.2,20.1,20.1,20.3,1.4,1.4,15.7,15.5,1.20E-03,3.90E-04,9.80E-04,3.40E-04,
2019/12/9 6:00,20.3,20,20.2,20.1,20.1,20.3,1.4,1.4,15.7,15.5,9.50E-04,3.60E-04,9.90E-04,3.50E-04,
2019/12/9 7:00,20.3,20,20.2,20.1,20.1,20.2,1.4,1.4,15.7,15.5,1.06E-03,3.90E-04,1.10E-03,3.40E-04,
2019/12/9 8:00,20.3,20,20.2,20.1,20.1,20.2,1.4,1.4,15.7,15.4,1.09E-03,3.80E-04,1.38E-03,3.30E-04,
2019/12/9 9:00,20.3,20,20.1,20.1,20.1,20.2,1.4,1.4,15.6,15.4,9.00E-04,3.70E-04,1.00E-03,3.50E-04,
2019/12/9 10:00,20.3,20,20.1,20.1,20.1,20.2,1.4,1.4,15.6,15.4,-,-,9.90E-04,3.40E-04,
2019/12/9 11:00,20.3,19.9,20.2,20.1,20.1,20.2,1.4,1.4,15.6,15.5,9.00E-04,4.10E-04,1.13E-03,3.40E-04,
2019/12/9 12:00,20.2,19.9,20.1,20,20,20.2,1.4,1.4,15.6,15.5,1.16E-03,3.60E-04,1.12E-03,3.20E-04,
2019/12/9 13:00,20.2,19.9,20.1,20,20.1,20.2,1.4,1.4,15.6,15.5,1.28E-03,3.80E-04,9.50E-04,3.50E-04,
2019/12/9 14:00,20.2,19.9,20.1,20,20.1,20.2,1.4,1.4,15.6,15.4,9.90E-04,3.60E-04,1.13E-03,3.50E-04,
2019/12/9 15:00,20.2,19.9,20.1,20,20,20.2,1.4,1.4,15.6,15.5,9.70E-04,4.10E-04,1.00E-03,3.40E-04,
2019/12/9 16:00,20.2,19.9,20.1,20,20,20.2,1.4,1.4,15.6,15.5,1.14E-03,3.80E-04,1.05E-03,3.40E-04,
2019/12/9 17:00,20.2,19.9,20.1,20,20,20.2,1.4,1.4,15.7,15.4,9.70E-04,3.50E-04,1.35E-03,3.20E-04,
2019/12/9 18:00,20.2,19.9,20.1,20,20,20.1,1.4,1.4,15.6,15.5,1.03E-03,3.70E-04,1.19E-03,3.50E-04,
2019/12/9 19:00,20.2,19.9,20.1,20,20,20.2,1.4,1.4,15.7,15.5,1.29E-03,3.60E-04,1.21E-03,3.30E-04,
2019/12/9 20:00,20.2,19.9,20.1,20,20,20.1,1.4,1.4,15.7,15.5,9.30E-04,3.80E-04,1.09E-03,3.40E-04,
2019/12/9 21:00,20.2,19.9,20.1,20,20,20.2,1.4,1.4,15.7,15.5,1.00E-03,3.40E-04,1.36E-03,3.40E-04,
2019/12/9 22:00,20.2,19.9,20.1,20,20,20.1,1.4,1.4,15.7,15.5,1.00E-03,3.80E-04,1.42E-03,3.30E-04,
2019/12/9 23:00,20.2,19.9,20.1,20,20,20.2,1.4,1.4,15.6,15.4,9.10E-04,3.80E-04,1.45E-03,3.20E-04,
2019/12/10 0:00,20.2,19.9,20.1,20,20,20.2,1.4,1.4,15.7,15.5,9.40E-04,3.70E-04,1.33E-03,3.30E-04,
2019/12/10 1:00,20.2,19.9,20.1,20,20,20.2,1.4,1.4,15.7,15.5,1.36E-03,3.50E-04,9.00E-04,3.40E-04,
2019/12/10 2:00,20.2,19.9,20.1,20,20,20.1,1.4,1.4,15.7,15.5,8.50E-04,3.80E-04,1.09E-03,3.50E-04,
2019/12/10 3:00,20.2,19.9,20.1,20,20,20.1,1.4,1.4,15.8,15.5,8.50E-04,3.70E-04,1.19E-03,3.30E-04,
2019/12/10 4:00,20.2,19.9,20.1,20,20,20.1,1.4,1.4,15.7,15.5,8.80E-04,3.80E-04,1.16E-03,3.20E-04,
2019/12/10 5:00,20.2,19.8,20.1,20,20,20.1,1.4,1.4,15.6,15.5,9.80E-04,3.80E-04,1.34E-03,3.10E-04,
2019/12/10 6:00,20.2,19.9,20.1,20,20,20.1,1.4,1.4,15.8,15.5,9.40E-04,3.80E-04,1.24E-03,3.20E-04,
2019/12/10 7:00,20.2,19.9,20,20,20,20.1,1.4,1.4,15.8,15.5,1.06E-03,3.70E-04,1.09E-03,3.40E-04,
2019/12/10 8:00,20.1,19.8,20,20,20,20.1,1.4,1.4,15.8,15.6,9.80E-04,3.90E-04,1.35E-03,3.20E-04,
2019/12/10 9:00,20.2,19.8,20,20,20,20.1,1.4,1.4,15.8,15.6,1.01E-03,3.80E-04,1.06E-03,3.40E-04,
2019/12/10 10:00,20.2,19.9,20,20,20,20.1,1.4,1.4,15.8,15.5,1.05E-03,3.50E-04,1.25E-03,3.20E-04,
2019/12/10 11:00,20.2,19.8,20,20,20,20.1,1.4,1.4,15.8,15.6,9.80E-04,3.80E-04,1.14E-03,3.30E-04,
2019/12/10 12:00,20.1,19.8,20,20,20,20.1,1.4,1.4,15.8,15.6,8.90E-04,3.60E-04,1.19E-03,3.30E-04,
2019/12/10 13:00,20.1,19.8,20,20,20,20.1,1.4,1.4,15.8,15.6,9.70E-04,4.00E-04,1.22E-03,3.50E-04,
2019/12/10 14:00,20.1,19.8,20,20,20,20.1,1.4,1.4,15.9,15.7,9.20E-04,3.60E-04,1.16E-03,3.40E-04,
2019/12/10 15:00,20.2,19.8,20,20,20,20.1,1.4,1.4,16,15.8,1.06E-03,3.60E-04,9.50E-04,3.50E-04,
2019/12/10 16:00,20.2,19.8,20,20,20,20.1,1.4,1.4,15.9,15.7,1.13E-03,3.50E-04,1.16E-03,3.30E-04,
2019/12/10 17:00,20.2,19.8,20,20,20,20.1,1.4,1.4,16,15.8,9.90E-04,3.60E-04,1.20E-03,3.20E-04,
2019/12/10 18:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16,15.8,9.40E-04,3.60E-04,1.12E-03,3.30E-04,
2019/12/10 19:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.4,16,15.7,9.80E-04,3.60E-04,1.30E-03,3.10E-04,
2019/12/10 20:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.4,16,15.8,1.03E-03,3.60E-04,1.03E-03,3.50E-04,
2019/12/10 21:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.4,16,15.8,1.36E-03,3.60E-04,9.90E-04,3.30E-04,
2019/12/10 22:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16,15.8,1.19E-03,3.40E-04,1.05E-03,3.20E-04,
2019/12/10 23:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.1,15.8,1.02E-03,3.70E-04,1.33E-03,3.60E-04,
2019/12/11 0:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.4,16.1,15.8,1.15E-03,3.60E-04,1.36E-03,3.10E-04,
2019/12/11 1:00,20.2,19.8,20,20,20,20.1,1.4,1.4,16.1,15.9,1.42E-03,3.20E-04,1.24E-03,3.20E-04,
2019/12/11 2:00,20.1,19.8,20,20,20,20.1,1.4,1.4,16.1,16,1.15E-03,4.00E-04,1.16E-03,3.30E-04,
2019/12/11 3:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.1,15.9,1.28E-03,3.60E-04,1.12E-03,3.30E-04,
2019/12/11 4:00,20.1,19.8,20,20,20,20.1,1.4,1.4,16.1,15.9,1.16E-03,3.50E-04,1.12E-03,3.40E-04,
2019/12/11 5:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.1,16,1.06E-03,3.80E-04,1.29E-03,3.20E-04,
2019/12/11 6:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.1,16,8.60E-04,3.60E-04,1.12E-03,3.20E-04,
2019/12/11 7:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.4,16.1,16,1.11E-03,3.60E-04,1.06E-03,3.40E-04,
2019/12/11 8:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.1,16,8.40E-04,3.70E-04,1.26E-03,3.30E-04,
2019/12/11 9:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.2,16,1.16E-03,3.80E-04,1.37E-03,3.20E-04,
2019/12/11 10:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.2,16,1.25E-03,3.60E-04,1.41E-03,3.40E-04,
2019/12/11 11:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.2,16.1,1.12E-03,3.60E-04,9.60E-04,3.50E-04,
2019/12/11 12:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.3,16.1,9.40E-04,3.60E-04,1.24E-03,3.40E-04,
2019/12/11 13:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.3,16.1,1.01E-03,3.70E-04,1.43E-03,3.30E-04,
2019/12/11 14:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.3,16.1,9.40E-04,3.70E-04,1.30E-03,3.20E-04,
2019/12/11 15:00,20.1,19.8,20,20,20,20.1,1.4,1.4,16.3,16.1,1.11E-03,3.70E-04,1.29E-03,3.20E-04,
2019/12/11 16:00,20.1,19.8,20,19.9,20,20.1,1.4,1.5,16.3,16.1,9.40E-04,3.50E-04,1.13E-03,3.40E-04,
2019/12/11 17:00,20.1,19.8,20,19.9,20,20.1,1.4,1.4,16.3,16.2,9.40E-04,3.80E-04,1.20E-03,3.30E-04,
2019/12/11 18:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.4,16.4,16.2,1.11E-03,3.70E-04,9.90E-04,3.50E-04,
2019/12/11 19:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.4,16.4,16.1,8.20E-04,3.50E-04,1.35E-03,3.20E-04,
2019/12/11 20:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.5,16.4,16.2,1.10E-03,4.00E-04,1.36E-03,3.20E-04,
2019/12/11 21:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.4,16.4,16.2,1.18E-03,4.00E-04,1.13E-03,3.20E-04,
2019/12/11 22:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.5,16.5,16.3,9.90E-04,3.60E-04,1.14E-03,3.30E-04,
2019/12/11 23:00,20.1,19.8,20,19.9,19.9,20.1,1.5,1.5,16.5,16.3,1.15E-03,3.50E-04,9.10E-04,3.40E-04,
2019/12/12 0:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.5,16.5,16.3,9.70E-04,3.60E-04,1.05E-03,3.20E-04,
2019/12/12 1:00,20.1,19.8,20,19.9,19.9,20.1,1.5,1.5,16.5,16.3,8.10E-04,3.70E-04,1.11E-03,3.30E-04,
2019/12/12 2:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.4,16.5,16.3,1.08E-03,3.60E-04,1.25E-03,3.40E-04,
2019/12/12 3:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.5,16.5,16.3,9.70E-04,4.10E-04,1.17E-03,3.40E-04,
2019/12/12 4:00,20.1,19.8,20,19.9,19.9,20.1,1.5,1.4,16.5,16.3,1.04E-03,4.00E-04,1.40E-03,3.20E-04,
2019/12/12 5:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.4,16.5,16.3,1.10E-03,3.60E-04,1.07E-03,3.20E-04,
2019/12/12 6:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.5,16.5,16.3,8.80E-04,3.60E-04,1.21E-03,3.20E-04,
2019/12/12 7:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.5,16.5,16.3,1.02E-03,3.50E-04,1.10E-03,3.30E-04,
2019/12/12 8:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.5,16.5,16.3,8.80E-04,3.60E-04,1.03E-03,3.30E-04,
2019/12/12 9:00,20.1,19.9,20,19.9,19.9,20.1,1.5,1.5,16.5,16.4,1.00E-03,4.00E-04,1.03E-03,3.50E-04,
2019/12/12 10:00,20.1,19.9,20,19.9,19.9,20.1,1.5,1.5,16.6,16.4,1.17E-03,3.50E-04,1.15E-03,3.40E-04,
2019/12/12 11:00,20.2,19.9,20,20,19.9,20.1,1.4,1.5,16.6,16.4,9.30E-04,3.60E-04,1.13E-03,3.40E-04,
2019/12/12 12:00,20.2,19.9,20,20,19.9,20.1,1.4,1.5,16.6,16.5,9.90E-04,3.70E-04,1.05E-03,3.30E-04,
2019/12/12 13:00,20.2,19.9,20,20,20,20.1,1.5,1.5,16.6,16.5,1.00E-03,3.60E-04,1.21E-03,3.50E-04,
2019/12/12 14:00,20.2,19.9,20,20,20,20.1,1.4,1.5,16.6,16.5,1.06E-03,3.90E-04,8.80E-04,3.40E-04,
2019/12/12 15:00,20.2,19.9,20,20,20,20.1,1.5,1.5,16.6,16.5,1.02E-03,4.20E-04,1.36E-03,3.20E-04,
2019/12/12 16:00,20.1,19.8,20,20,20,20.1,1.4,1.5,16.6,16.5,9.80E-04,3.70E-04,1.25E-03,3.20E-04,
2019/12/12 17:00,20.2,19.8,20,20,20,20.1,1.5,1.5,16.6,16.4,1.06E-03,3.70E-04,1.29E-03,3.30E-04,
2019/12/12 18:00,20.2,19.8,20,20,20,20.1,1.4,1.5,16.6,16.5,1.08E-03,3.70E-04,1.33E-03,3.20E-04,
2019/12/12 19:00,20.1,19.8,20,19.9,20,20.1,1.4,1.5,16.6,16.3,1.08E-03,3.70E-04,9.30E-04,3.30E-04,
2019/12/12 20:00,20.1,19.8,20,19.9,19.9,20.1,1.5,1.5,16.5,16.3,1.11E-03,3.70E-04,1.16E-03,3.20E-04,
2019/12/12 21:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.5,16.5,16.3,9.20E-04,3.70E-04,1.29E-03,3.20E-04,
2019/12/12 22:00,20.1,19.8,20,19.9,19.9,20,1.4,1.4,16.5,16.3,8.90E-04,3.60E-04,1.04E-03,3.40E-04,
2019/12/12 23:00,20.1,19.8,20,19.9,19.9,20,1.4,1.5,16.5,16.3,1.16E-03,3.60E-04,1.10E-03,3.20E-04,
2019/12/13 0:00,20.1,19.8,20,19.9,19.9,20,1.4,1.5,16.5,16.3,8.20E-04,3.60E-04,1.07E-03,3.40E-04,
2019/12/13 1:00,20.1,19.8,20,19.9,19.9,20,1.4,1.5,16.5,16.2,1.23E-03,3.60E-04,1.33E-03,3.40E-04,
2019/12/13 2:00,20.1,19.8,20,19.9,19.9,20,1.4,1.5,16.4,16.2,1.07E-03,4.00E-04,1.06E-03,3.30E-04,
2019/12/13 3:00,20.1,19.8,20,19.9,19.9,20,1.4,1.4,16.5,16.1,8.10E-04,3.70E-04,1.02E-03,3.40E-04,
2019/12/13 4:00,20.1,19.8,20,19.9,19.9,20.1,1.4,1.4,16.4,16.1,1.05E-03,3.40E-04,1.06E-03,3.40E-04,
2019/12/13 5:00,20.1,19.8,19.9,19.9,19.9,20,1.4,1.4,16.4,16.1,1.02E-03,3.50E-04,9.90E-04,3.40E-04,
2019/12/13 6:00,20,19.8,19.9,19.9,19.9,20,1.5,1.5,16.4,16.1,1.26E-03,3.70E-04,1.24E-03,3.20E-04,
2019/12/13 7:00,20,19.8,19.9,19.9,19.9,20,1.4,1.5,16.4,16.1,1.34E-03,3.40E-04,1.05E-03,3.40E-04,
2019/12/13 8:00,20.1,19.8,19.9,19.9,19.9,20,1.4,1.5,16.4,16.1,6.00E-04,3.80E-04,1.12E-03,3.30E-04,
2019/12/13 9:00,20,19.8,19.9,19.9,19.9,20,1.5,1.5,16.3,16.1,1.17E-03,3.70E-04,1.09E-03,3.40E-04,
2019/12/13 10:00,20.1,19.7,20,19.9,19.9,20,1.5,1.5,16.4,16.1,9.90E-04,3.70E-04,1.27E-03,3.20E-04,
2019/12/13 11:00,20.1,19.8,19.9,19.9,19.9,20,1.5,1.5,16.4,16.1,1.08E-03,3.60E-04,1.31E-03,3.40E-04,
2019/12/13 12:00,20,19.7,19.9,19.9,19.9,20,1.5,1.5,16.4,16.2,1.16E-03,3.70E-04,1.21E-03,3.20E-04,
2019/12/13 13:00,20,19.7,19.9,19.9,19.9,20,1.5,1.5,16.4,16.2,1.33E-03,3.50E-04,1.24E-03,3.30E-04,
2019/12/13 14:00,20,19.7,19.9,19.9,19.9,20,1.5,1.5,16.3,16.1,1.04E-03,3.70E-04,1.22E-03,3.40E-04,
2019/12/13 15:00,20,19.7,19.9,19.8,19.8,20,1.5,1.5,16.3,16,1.00E-03,3.90E-04,1.06E-03,3.20E-04,
2019/12/13 16:00,20,19.7,19.9,19.8,19.8,20,1.5,1.5,16.3,16.1,1.07E-03,3.50E-04,1.00E-03,3.50E-04,
2019/12/13 17:00,20,19.7,19.9,19.8,19.8,20,1.5,1.5,16.2,16,1.16E-03,3.70E-04,1.14E-03,3.30E-04,
2019/12/13 18:00,20,19.7,19.9,19.8,19.8,20,1.5,1.5,16.2,16,1.09E-03,3.70E-04,1.23E-03,3.50E-04,
2019/12/13 19:00,20,19.7,19.9,19.8,19.8,20,1.5,1.5,16.1,16,1.14E-03,3.60E-04,1.07E-03,3.50E-04,
2019/12/13 20:00,20,19.7,19.9,19.8,19.8,20,1.5,1.5,16.1,15.9,1.27E-03,3.60E-04,9.80E-04,3.30E-04,
2019/12/13 21:00,20,19.7,19.9,19.8,19.8,20,1.5,1.5,16.1,15.8,1.04E-03,4.00E-04,9.50E-04,3.40E-04,
2019/12/13 22:00,20,19.7,19.9,19.8,19.8,20,1.5,1.5,16,15.7,1.05E-03,3.60E-04,1.01E-03,3.20E-04,
2019/12/13 23:00,20,19.7,19.8,19.8,19.8,19.9,1.5,1.5,16,15.8,1.20E-03,3.70E-04,1.23E-03,3.40E-04,
2019/12/14 0:00,20,19.7,19.9,19.8,19.8,19.9,1.5,1.5,16,15.7,1.31E-03,3.60E-04,1.41E-03,3.20E-04,
2019/12/14 1:00,20,19.7,19.9,19.8,19.8,19.9,1.5,1.5,15.8,15.6,1.11E-03,3.70E-04,1.25E-03,3.20E-04,
2019/12/14 2:00,19.9,19.7,19.8,19.8,19.8,19.9,1.5,1.5,15.8,15.6,1.05E-03,3.80E-04,1.18E-03,3.20E-04,
2019/12/14 3:00,20,19.7,19.9,19.8,19.8,19.9,1.5,1.5,15.8,15.6,9.40E-04,3.50E-04,1.24E-03,3.20E-04,
2019/12/14 4:00,19.9,19.6,19.8,19.8,19.8,19.9,1.5,1.5,15.8,15.5,1.10E-03,4.00E-04,1.20E-03,3.20E-04,
2019/12/14 5:00,19.9,19.6,19.8,19.8,19.8,19.9,1.5,1.5,15.8,15.5,8.60E-04,4.20E-04,9.80E-04,3.30E-04,
2019/12/14 6:00,19.9,19.7,19.8,19.8,19.8,19.9,1.5,1.5,15.7,15.4,1.02E-03,3.70E-04,1.05E-03,3.30E-04,
2019/12/14 7:00,19.9,19.7,19.8,19.8,19.8,19.9,1.5,1.5,15.6,15.4,1.14E-03,3.70E-04,1.21E-03,3.30E-04,
2019/12/14 8:00,20,19.7,19.9,19.8,19.8,19.9,1.5,1.5,15.6,15.4,1.05E-03,4.00E-04,1.27E-03,3.20E-04,
2019/12/14 9:00,19.9,19.7,19.8,19.8,19.8,19.9,1.5,1.5,15.6,15.3,1.00E-03,3.70E-04,1.28E-03,3.30E-04,
2019/12/14 10:00,19.9,19.6,19.8,19.8,19.8,19.9,1.5,1.5,15.6,15.3,8.60E-04,3.70E-04,1.17E-03,3.30E-04,
2019/12/14 11:00,19.9,19.6,19.8,19.8,19.8,19.9,1.5,1.5,15.6,15.4,1.02E-03,3.50E-04,1.35E-03,3.30E-04,
2019/12/14 12:00,19.9,19.6,19.8,19.8,19.8,19.9,1.5,1.5,15.6,15.4,9.10E-04,4.10E-04,1.14E-03,3.30E-04,
2019/12/14 13:00,20,19.7,19.8,19.8,19.8,19.9,1.5,1.5,15.6,15.3,8.30E-04,3.70E-04,1.11E-03,3.20E-04,
2019/12/14 14:00,20,19.6,19.8,19.8,19.8,19.9,1.5,1.5,15.6,15.4,1.18E-03,3.40E-04,1.39E-03,3.10E-04,
2019/12/14 15:00,19.9,19.6,19.8,19.8,19.8,19.9,1.5,1.5,15.6,15.4,8.20E-04,3.90E-04,1.30E-03,3.30E-04,
2019/12/14 16:00,20,19.7,19.8,19.8,19.8,19.9,1.5,1.5,15.5,15.4,1.35E-03,4.00E-04,1.18E-03,3.20E-04,
2019/12/14 17:00,19.9,19.7,19.8,19.8,19.7,19.9,1.5,1.5,15.6,15.4,8.90E-04,3.70E-04,1.19E-03,3.40E-04,
2019/12/14 18:00,19.9,19.6,19.8,19.7,19.7,19.9,1.5,1.5,15.5,15.3,1.09E-03,3.60E-04,1.11E-03,3.40E-04,
2019/12/14 19:00,19.9,19.6,19.8,19.8,19.8,19.9,1.5,1.5,15.5,15.3,1.13E-03,3.60E-04,1.04E-03,3.40E-04,
2019/12/14 20:00,19.9,19.6,19.8,19.8,19.8,19.9,1.5,1.5,15.5,15.3,1.00E-03,3.60E-04,1.09E-03,3.40E-04,
2019/12/14 21:00,19.9,19.6,19.8,19.8,19.8,19.9,1.5,1.4,15.5,15.3,8.80E-04,3.80E-04,1.07E-03,3.30E-04,
2019/12/14 22:00,19.9,19.6,19.8,19.7,19.7,19.9,1.5,1.5,15.4,15.3,9.30E-04,3.70E-04,1.23E-03,3.20E-04,
2019/12/14 23:00,19.9,19.6,19.8,19.7,19.8,19.9,1.5,1.5,15.4,15.2,1.03E-03,3.90E-04,1.10E-03,3.30E-04,
2019/12/15 0:00,19.9,19.6,19.8,19.7,19.7,19.9,1.5,1.5,15.4,15.1,8.50E-04,4.10E-04,1.08E-03,3.50E-04,
2019/12/15 1:00,19.9,19.6,19.8,19.7,19.7,19.9,1.5,1.5,15.3,15.2,1.30E-03,3.40E-04,1.21E-03,3.30E-04,
2019/12/15 2:00,19.9,19.6,19.8,19.7,19.7,19.9,1.5,1.5,15.3,15.1,1.00E-03,3.80E-04,1.11E-03,3.30E-04,
2019/12/15 3:00,19.9,19.6,19.8,19.7,19.7,19.9,1.5,1.5,15.3,15.1,1.12E-03,3.60E-04,9.80E-04,3.40E-04,
2019/12/15 4:00,19.9,19.6,19.8,19.7,19.7,19.8,1.5,1.5,15.3,15,1.01E-03,3.50E-04,1.17E-03,3.30E-04,
2019/12/15 5:00,19.9,19.6,19.8,19.7,19.7,19.8,1.5,1.5,15.2,15,9.70E-04,3.80E-04,1.16E-03,3.30E-04,
2019/12/15 6:00,19.9,19.6,19.8,19.7,19.7,19.9,1.5,1.5,15.2,15,8.80E-04,3.80E-04,1.13E-03,3.40E-04,
2019/12/15 7:00,19.9,19.6,19.8,19.7,19.7,19.9,1.5,1.5,15.2,15,8.70E-04,3.90E-04,1.00E-03,3.40E-04,
2019/12/15 8:00,19.9,19.6,19.7,19.7,19.7,19.8,1.5,1.5,15.1,15,1.03E-03,3.50E-04,1.19E-03,3.30E-04,
2019/12/15 9:00,19.9,19.6,19.8,19.7,19.7,19.8,1.5,1.5,15.1,14.8,8.60E-04,3.80E-04,1.06E-03,3.20E-04,
2019/12/15 10:00,19.9,19.6,19.7,19.7,19.7,19.8,1.5,1.5,15.1,14.9,1.12E-03,3.40E-04,1.14E-03,3.30E-04,
2019/12/15 11:00,19.9,19.6,19.8,19.7,19.7,19.8,1.5,1.5,15.1,14.9,1.16E-03,3.80E-04,9.60E-04,3.60E-04,
2019/12/15 12:00,19.9,19.6,19.8,19.7,19.7,19.8,1.5,1.5,15,14.8,9.80E-04,3.60E-04,9.90E-04,3.30E-04,
2019/12/15 13:00,19.9,19.6,19.8,19.7,19.7,19.8,1.5,1.5,15.1,14.8,7.70E-04,3.70E-04,9.00E-04,3.50E-04,
2019/12/15 14:00,19.9,19.6,19.8,19.7,19.7,19.8,1.5,1.5,15,14.8,1.01E-03,3.60E-04,1.21E-03,3.20E-04,
2019/12/15 15:00,19.9,19.6,19.8,19.7,19.7,19.8,1.5,1.5,15,14.8,1.10E-03,3.60E-04,1.34E-03,3.30E-04,
2019/12/15 16:00,19.8,19.5,19.7,19.7,19.7,19.8,1.5,1.5,15,14.8,1.30E-03,3.60E-04,1.15E-03,3.20E-04,
2019/12/15 17:00,19.8,19.5,19.7,19.6,19.6,19.8,1.5,1.5,15,14.8,1.00E-03,3.80E-04,1.30E-03,3.10E-04,
2019/12/15 18:00,19.8,19.5,19.7,19.7,19.7,19.8,1.5,1.5,15,14.7,1.10E-03,3.90E-04,1.03E-03,3.30E-04,
2019/12/15 19:00,19.8,19.5,19.7,19.6,19.6,19.8,1.5,1.5,15,14.7,1.33E-03,3.70E-04,1.16E-03,3.40E-04,
2019/12/15 20:00,19.8,19.5,19.7,19.6,19.7,19.8,1.5,1.5,14.9,14.7,9.50E-04,3.60E-04,1.06E-03,3.40E-04,
2019/12/15 21:00,19.8,19.5,19.7,19.6,19.6,19.8,1.5,1.5,14.8,14.5,7.90E-04,3.60E-04,1.27E-03,3.20E-04,
2019/12/15 22:00,19.8,19.5,19.7,19.6,19.6,19.8,1.5,1.4,14.8,14.5,8.20E-04,4.10E-04,1.22E-03,3.30E-04,
2019/12/15 23:00,19.8,19.5,19.7,19.6,19.6,19.8,1.5,1.5,14.8,14.5,8.80E-04,3.70E-04,1.17E-03,3.20E-04,
2019/12/16 0:00,19.8,19.5,19.7,19.6,19.6,19.8,1.5,1.5,14.7,14.5,8.80E-04,3.60E-04,1.27E-03,3.30E-04,
2019/12/16 1:00,19.8,19.5,19.7,19.6,19.6,19.8,1.5,1.5,14.7,14.5,1.35E-03,3.90E-04,1.32E-03,3.40E-04,
2019/12/16 2:00,19.8,19.5,19.7,19.6,19.6,19.7,1.5,1.5,14.6,14.4,8.90E-04,3.70E-04,1.27E-03,3.30E-04,
2019/12/16 3:00,19.8,19.5,19.6,19.6,19.6,19.7,1.5,1.5,14.6,14.4,1.13E-03,3.60E-04,1.03E-03,3.60E-04,
2019/12/16 4:00,19.7,19.4,19.6,19.6,19.6,19.7,1.5,1.5,14.5,14.3,1.18E-03,3.50E-04,1.21E-03,3.30E-04,
2019/12/16 5:00,19.7,19.5,19.6,19.6,19.6,19.7,1.5,1.5,14.5,14.3,8.50E-04,3.40E-04,1.12E-03,3.40E-04,
2019/12/16 6:00,19.7,19.4,19.6,19.6,19.6,19.7,1.5,1.5,14.5,14.2,1.11E-03,3.60E-04,1.15E-03,3.20E-04,
2019/12/16 7:00,19.7,19.4,19.6,19.6,19.6,19.7,1.5,1.5,14.4,14.1,1.08E-03,3.90E-04,1.04E-03,3.40E-04,
2019/12/16 8:00,19.7,19.4,19.6,19.5,19.5,19.7,1.5,1.5,14.5,14.2,9.20E-04,3.80E-04,1.25E-03,3.30E-04,
2019/12/16 9:00,19.7,19.4,19.6,19.5,19.5,19.7,1.5,1.5,14.4,14.2,9.50E-04,3.60E-04,1.27E-03,3.30E-04,
2019/12/16 10:00,19.7,19.4,19.6,19.5,19.5,19.6,1.5,1.5,14.4,14.2,1.31E-03,3.50E-04,1.23E-03,3.20E-04,
2019/12/16 11:00,19.7,19.4,19.6,19.5,19.5,19.7,1.5,1.5,14.3,14.1,1.38E-03,3.40E-04,1.11E-03,3.40E-04,
2019/12/16 12:00,19.7,19.4,19.6,19.5,19.5,19.7,1.5,1.5,14.3,14.2,8.40E-04,3.60E-04,1.20E-03,3.20E-04,
2019/12/16 13:00,19.7,19.4,19.6,19.5,19.5,19.6,1.5,1.5,14.4,14.1,1.28E-03,3.60E-04,1.13E-03,3.40E-04,
2019/12/16 14:00,19.6,19.3,19.5,19.5,19.5,19.6,1.4,1.5,14.4,14.2,1.11E-03,3.50E-04,1.40E-03,3.10E-04,
2019/12/16 15:00,19.6,19.3,19.5,19.5,19.5,19.6,1.5,1.4,14.4,14.1,1.03E-03,4.00E-04,1.06E-03,3.50E-04,
2019/12/16 16:00,19.6,19.3,19.5,19.5,19.5,19.6,1.4,1.5,14.4,14.2,1.30E-03,3.70E-04,1.07E-03,3.50E-04,
2019/12/16 17:00,19.6,19.3,19.5,19.5,19.5,19.6,1.5,1.5,14.3,14.1,1.11E-03,3.70E-04,1.46E-03,3.20E-04,
2019/12/16 18:00,19.6,19.3,19.5,19.5,19.5,19.6,1.4,1.5,14.3,14.1,1.23E-03,3.50E-04,1.50E-03,3.20E-04,
2019/12/16 19:00,19.7,19.3,19.6,19.5,19.5,19.6,1.5,1.5,14.3,14.1,1.08E-03,3.50E-04,1.22E-03,3.30E-04,
2019/12/16 20:00,19.6,19.3,19.5,19.5,19.5,19.6,1.4,1.5,14.3,14,1.03E-03,3.70E-04,1.18E-03,3.20E-04,
2019/12/16 21:00,19.6,19.3,19.5,19.5,19.5,19.6,1.4,1.4,14.3,14.1,7.40E-04,4.10E-04,1.26E-03,3.30E-04,
2019/12/16 22:00,19.6,19.3,19.5,19.4,19.4,19.6,1.5,1.4,14.2,14,1.00E-03,3.60E-04,1.10E-03,3.40E-04,
2019/12/16 23:00,19.6,19.3,19.5,19.5,19.5,19.6,1.4,1.5,14.1,14,1.18E-03,3.60E-04,1.14E-03,3.30E-04,
2019/12/17 0:00,19.6,19.3,19.5,19.4,19.4,19.6,1.4,1.5,14.2,14,1.17E-03,3.90E-04,1.37E-03,3.00E-04,
2019/12/17 1:00,19.6,19.3,19.5,19.4,19.4,19.6,1.4,1.5,14.1,13.9,7.80E-04,3.80E-04,1.12E-03,3.20E-04,
2019/12/17 2:00,19.6,19.3,19.5,19.4,19.4,19.6,1.4,1.4,14.1,13.9,1.21E-03,3.40E-04,1.28E-03,3.30E-04,
2019/12/17 3:00,19.6,19.3,19.5,19.4,19.4,19.6,1.4,1.4,14.1,13.8,9.40E-04,3.90E-04,1.17E-03,3.30E-04,
2019/12/17 4:00,19.6,19.3,19.5,19.4,19.4,19.6,1.4,1.5,14.1,13.8,9.60E-04,3.50E-04,1.17E-03,3.30E-04,
2019/12/17 5:00,19.6,19.3,19.5,19.4,19.4,19.6,1.4,1.5,14,13.8,7.60E-04,3.70E-04,1.03E-03,3.40E-04,
2019/12/17 6:00,19.6,19.3,19.5,19.4,19.4,19.5,1.5,1.5,14,13.8,1.14E-03,3.50E-04,1.22E-03,3.30E-04,
2019/12/17 7:00,19.6,19.2,19.4,19.4,19.4,19.5,1.4,1.4,14,13.8,1.04E-03,3.70E-04,1.39E-03,3.30E-04,
2019/12/17 8:00,19.6,19.3,19.4,19.4,19.4,19.5,1.4,1.4,14,13.8,1.34E-03,3.60E-04,1.41E-03,3.30E-04,
2019/12/17 9:00,19.6,19.3,19.5,19.4,19.4,19.5,1.4,1.4,14,13.8,9.80E-04,3.60E-04,8.30E-04,3.50E-04,
2019/12/17 10:00,19.6,19.3,19.5,19.4,19.4,19.5,1.4,1.5,14,13.8,9.70E-04,3.60E-04,1.09E-03,3.40E-04,
2019/12/17 11:00,19.5,19.2,19.4,19.4,19.4,19.5,1.4,1.5,14,13.8,8.90E-04,3.80E-04,1.02E-03,3.30E-04,
2019/12/17 12:00,19.5,19.2,19.4,19.4,19.4,19.5,1.4,1.4,14,13.8,1.07E-03,3.60E-04,1.08E-03,3.40E-04,
2019/12/17 13:00,19.5,19.2,19.4,19.4,19.4,19.5,1.4,1.4,14,13.8,7.20E-04,4.20E-04,1.21E-03,3.30E-04,
2019/12/17 14:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.4,14,13.8,1.08E-03,3.60E-04,1.03E-03,3.40E-04,
2019/12/17 15:00,19.5,19.2,19.4,19.4,19.4,19.5,1.4,1.5,14,13.9,1.10E-03,3.90E-04,1.05E-03,3.30E-04,
2019/12/17 16:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.4,14,13.8,8.40E-04,3.80E-04,1.16E-03,3.30E-04,
2019/12/17 17:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.5,14,13.8,1.24E-03,3.50E-04,1.46E-03,3.10E-04,
2019/12/17 18:00,19.5,19.2,19.4,19.3,19.4,19.5,1.4,1.4,14.1,13.9,1.10E-03,3.50E-04,1.31E-03,3.30E-04,
2019/12/17 19:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.4,14.1,14,9.50E-04,3.80E-04,1.57E-03,3.20E-04,
2019/12/17 20:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.4,14.1,13.9,1.10E-03,3.80E-04,9.10E-04,3.50E-04,
2019/12/17 21:00,19.5,19.2,19.4,19.3,19.3,19.4,1.4,1.4,14.1,14,9.30E-04,3.70E-04,1.14E-03,3.60E-04,
2019/12/17 22:00,19.5,19.2,19.4,19.3,19.3,19.4,1.4,1.5,14.3,14.1,8.60E-04,3.70E-04,1.05E-03,3.40E-04,
2019/12/17 23:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.4,14.3,14.1,1.22E-03,3.60E-04,9.30E-04,3.50E-04,
2019/12/18 0:00,19.5,19.2,19.4,19.3,19.3,19.4,1.4,1.5,14.3,14.1,9.90E-04,3.60E-04,1.46E-03,3.30E-04,
2019/12/18 1:00,19.5,19.2,19.4,19.3,19.3,19.4,1.4,1.4,14.3,14.1,9.90E-04,3.80E-04,1.22E-03,3.30E-04,
2019/12/18 2:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.5,14.3,14.1,1.16E-03,4.10E-04,1.28E-03,3.40E-04,
2019/12/18 3:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.5,14.4,14.2,1.09E-03,3.70E-04,1.29E-03,3.10E-04,
2019/12/18 4:00,19.5,19.2,19.4,19.3,19.3,19.4,1.4,1.4,14.4,14.3,8.70E-04,3.60E-04,1.41E-03,3.30E-04,
2019/12/18 5:00,19.5,19.2,19.4,19.3,19.3,19.5,1.5,1.5,14.5,14.2,7.90E-04,3.90E-04,1.32E-03,3.30E-04,
2019/12/18 6:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.5,14.4,14.2,1.14E-03,3.90E-04,1.48E-03,3.10E-04,
2019/12/18 7:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.5,14.5,14.3,9.30E-04,3.80E-04,1.29E-03,3.30E-04,
2019/12/18 8:00,19.5,19.2,19.4,19.3,19.3,19.4,1.5,1.4,14.6,14.3,1.09E-03,3.70E-04,1.24E-03,3.40E-04,
2019/12/18 9:00,19.5,19.2,19.4,19.3,19.3,19.5,1.5,1.4,14.6,14.3,1.17E-03,3.40E-04,1.12E-03,3.30E-04,
2019/12/18 10:00,19.5,19.2,19.4,19.3,19.3,19.5,1.5,1.4,14.6,14.4,9.50E-04,3.60E-04,1.05E-03,3.40E-04,
2019/12/18 11:00,19.5,19.2,19.4,19.3,19.3,19.5,1.5,1.5,14.6,14.5,1.28E-03,3.50E-04,1.11E-03,3.50E-04,
2019/12/18 12:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.4,14.7,14.5,1.14E-03,3.60E-04,1.13E-03,3.40E-04,
2019/12/18 13:00,19.5,19.2,19.4,19.3,19.3,19.5,1.4,1.5,14.8,14.6,8.50E-04,3.60E-04,1.22E-03,3.30E-04,
2019/12/18 14:00,19.5,19.3,19.4,19.3,19.3,19.5,1.5,1.5,14.8,14.6,9.80E-04,3.70E-04,1.36E-03,3.20E-04,
2019/12/18 15:00,19.5,19.2,19.3,19.3,19.3,19.4,1.5,1.5,14.8,14.6,1.11E-03,3.70E-04,1.12E-03,3.40E-04,
2019/12/18 16:00,19.5,19.2,19.4,19.3,19.3,19.5,1.5,1.5,14.9,14.6,1.04E-03,3.90E-04,1.23E-03,3.40E-04,
2019/12/18 17:00,19.5,19.2,19.4,19.3,19.3,19.5,1.5,1.5,14.8,14.6,1.09E-03,3.50E-04,1.38E-03,3.00E-04,
2019/12/18 18:00,19.5,19.2,19.4,19.3,19.3,19.4,1.4,1.5,14.9,14.7,8.40E-04,3.70E-04,8.70E-04,3.50E-04,
2019/12/18 19:00,19.5,19.2,19.3,19.3,19.3,19.4,1.5,1.5,14.9,14.6,1.29E-03,3.50E-04,1.05E-03,3.60E-04,
2019/12/18 20:00,19.4,19.2,19.3,19.3,19.3,19.4,1.5,1.4,14.9,14.7,1.19E-03,3.60E-04,1.11E-03,3.20E-04,
2019/12/18 21:00,19.4,19.2,19.3,19.3,19.3,19.4,1.5,1.5,14.9,14.6,9.60E-04,3.40E-04,1.40E-03,3.40E-04,
2019/12/18 22:00,19.4,19.2,19.3,19.3,19.3,19.4,1.5,1.5,14.8,14.6,8.60E-04,3.90E-04,1.04E-03,3.30E-04,
2019/12/18 23:00,19.5,19.2,19.3,19.3,19.3,19.4,1.4,1.4,14.8,14.6,1.21E-03,3.30E-04,9.90E-04,3.40E-04,
2019/12/19 0:00,19.5,19.2,19.3,19.3,19.3,19.4,1.5,1.5,14.8,14.7,1.15E-03,3.70E-04,1.06E-03,3.30E-04,
2019/12/19 1:00,19.4,19.2,19.3,19.3,19.3,19.4,1.5,1.5,14.8,14.6,1.16E-03,3.70E-04,1.14E-03,3.40E-04,
2019/12/19 2:00,19.4,19.2,19.3,19.3,19.3,19.4,1.4,1.4,14.8,14.6,1.09E-03,3.60E-04,1.07E-03,3.40E-04,
2019/12/19 3:00,19.5,19.2,19.3,19.3,19.3,19.4,1.5,1.5,14.8,14.6,1.25E-03,3.50E-04,1.12E-03,3.40E-04,
2019/12/19 4:00,19.4,19.2,19.3,19.3,19.3,19.4,1.4,1.5,14.7,14.5,1.19E-03,3.60E-04,1.20E-03,3.20E-04,
2019/12/19 5:00,19.5,19.2,19.3,19.3,19.3,19.4,1.4,1.4,14.7,14.5,9.00E-04,4.10E-04,1.27E-03,3.10E-04,
2019/12/19 6:00,19.4,19.2,19.3,19.3,19.3,19.4,1.4,1.5,14.8,14.5,7.50E-04,3.70E-04,1.27E-03,3.30E-04,
2019/12/19 7:00,19.4,19.2,19.3,19.3,19.3,19.4,1.4,1.4,14.7,14.5,9.50E-04,3.60E-04,1.31E-03,3.30E-04,
2019/12/19 8:00,19.5,19.2,19.3,19.3,19.3,19.4,1.4,1.5,14.8,14.6,1.21E-03,3.60E-04,1.14E-03,3.40E-04,
2019/12/19 9:00,19.4,19.1,19.3,19.3,19.3,19.4,1.4,1.4,14.8,14.5,1.02E-03,3.60E-04,1.05E-03,3.30E-04,
2019/12/19 10:00,19.4,19.1,19.3,19.3,19.3,19.4,1.4,1.4,14.8,14.5,9.80E-04,3.60E-04,1.26E-03,3.30E-04,
2019/12/19 11:00,19.4,19.2,19.3,19.3,19.3,19.4,1.5,1.4,14.8,14.6,1.01E-03,3.80E-04,1.12E-03,3.30E-04,
2019/12/19 12:00,19.4,19.1,19.3,19.3,19.3,19.4,1.4,1.4,14.8,14.7,9.40E-04,4.00E-04,1.23E-03,3.30E-04,
2019/12/19 13:00,19.4,19.1,19.3,19.3,19.3,19.4,1.5,1.4,14.8,14.6,1.13E-03,3.70E-04,1.17E-03,3.40E-04,
2019/12/19 14:00,19.4,19.1,19.3,19.3,19.3,19.4,1.4,1.4,15,14.7,9.50E-04,3.80E-04,9.10E-04,3.60E-04,
2019/12/19 15:00,19.4,19.1,19.3,19.2,19.2,19.4,1.5,1.5,14.9,14.7,1.10E-03,3.50E-04,9.10E-04,3.50E-04,
2019/12/19 16:00,19.4,19.1,19.3,19.2,19.3,19.4,1.5,1.5,14.9,14.7,1.02E-03,4.00E-04,1.08E-03,3.30E-04,
2019/12/19 17:00,19.4,19.1,19.3,19.2,19.2,19.4,1.4,1.4,14.9,14.7,1.03E-03,3.80E-04,1.14E-03,3.30E-04,
2019/12/19 18:00,19.4,19.1,19.3,19.2,19.3,19.4,1.4,1.5,14.8,14.7,1.29E-03,4.00E-04,1.31E-03,3.20E-04,
2019/12/19 19:00,19.4,19.1,19.3,19.2,19.2,19.4,1.4,1.4,14.8,14.7,1.01E-03,3.60E-04,1.12E-03,3.40E-04,
2019/12/19 20:00,19.4,19.1,19.3,19.2,19.3,19.4,1.4,1.4,14.9,14.7,1.27E-03,4.00E-04,1.10E-03,3.40E-04,
2019/12/19 21:00,19.4,19.1,19.3,19.2,19.2,19.4,1.4,1.4,14.8,14.7,1.15E-03,3.80E-04,1.11E-03,3.30E-04,
2019/12/19 22:00,19.4,19.1,19.3,19.2,19.2,19.4,1.4,1.4,14.8,14.6,8.80E-04,3.60E-04,9.70E-04,3.40E-04,
2019/12/19 23:00,19.4,19.1,19.3,19.2,19.2,19.4,1.4,1.5,14.8,14.6,8.70E-04,3.60E-04,1.22E-03,3.30E-04,
2019/12/20 0:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,14.8,14.6,1.18E-03,3.70E-04,1.10E-03,3.70E-04,
2019/12/20 1:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,14.8,14.6,9.80E-04,3.70E-04,1.04E-03,3.50E-04,
2019/12/20 2:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,14.8,14.6,1.19E-03,3.60E-04,1.00E-03,3.40E-04,
2019/12/20 3:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,14.8,14.6,9.90E-04,3.90E-04,1.21E-03,3.40E-04,
2019/12/20 4:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,14.8,14.6,7.40E-04,4.20E-04,1.27E-03,3.30E-04,
2019/12/20 5:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,14.8,14.6,1.14E-03,3.80E-04,1.06E-03,3.30E-04,
2019/12/20 6:00,19.4,19.1,19.2,19.2,19.2,19.3,1.4,1.4,14.8,14.6,1.26E-03,3.70E-04,1.16E-03,3.20E-04,
2019/12/20 7:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,14.8,14.6,1.07E-03,3.60E-04,1.23E-03,3.30E-04,
2019/12/20 8:00,19.4,19.1,19.3,19.2,19.2,19.4,1.4,1.4,14.8,14.6,1.21E-03,3.60E-04,9.30E-04,3.50E-04,
2019/12/20 9:00,19.4,19.1,19.3,19.2,19.2,19.4,1.4,1.4,14.8,14.6,1.06E-03,4.00E-04,1.42E-03,3.30E-04,
2019/12/20 10:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,14.8,14.6,1.04E-03,4.00E-04,1.38E-03,3.10E-04,
2019/12/20 11:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,14.8,14.5,1.03E-03,3.70E-04,1.10E-03,3.20E-04,
2019/12/20 12:00,19.4,19.1,19.3,19.2,19.2,19.4,1.4,1.4,14.8,14.6,1.06E-03,3.70E-04,1.19E-03,3.30E-04,
2019/12/20 13:00,19.4,19.1,19.2,19.2,19.2,19.3,1.4,1.4,14.8,14.6,1.18E-03,3.50E-04,9.90E-04,3.50E-04,
2019/12/20 14:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,14.9,14.6,8.60E-04,3.70E-04,1.13E-03,3.40E-04,
2019/12/20 15:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,15,14.8,1.17E-03,3.60E-04,1.26E-03,3.30E-04,
2019/12/20 16:00,19.4,19.1,19.2,19.2,19.2,19.3,1.4,1.4,14.9,14.8,1.28E-03,3.60E-04,1.14E-03,3.40E-04,
2019/12/20 17:00,19.4,19.1,19.2,19.2,19.2,19.3,1.4,1.4,15,14.7,1.13E-03,3.60E-04,1.03E-03,3.50E-04,
2019/12/20 18:00,19.4,19.1,19.2,19.2,19.2,19.3,1.4,1.4,15,14.8,1.22E-03,3.50E-04,1.40E-03,3.10E-04,
2019/12/20 19:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,15,14.8,1.00E-03,3.60E-04,1.20E-03,3.30E-04,
2019/12/20 20:00,19.3,19.1,19.2,19.2,19.2,19.3,1.4,1.4,15,14.8,9.70E-04,3.90E-04,1.19E-03,3.20E-04,
2019/12/20 21:00,19.4,19.1,19.3,19.2,19.2,19.3,1.4,1.4,15,14.8,7.60E-04,3.80E-04,1.10E-03,3.30E-04,
2019/12/20 22:00,19.4,19.1,19.2,19.2,19.2,19.3,1.4,1.4,15,14.8,1.07E-03,3.60E-04,1.19E-03,3.40E-04,
2019/12/20 23:00,19.3,19,19.2,19.2,19.2,19.3,1.4,1.4,15,14.8,8.90E-04,3.70E-04,1.04E-03,3.40E-04,
2019/12/21 0:00,19.3,19,19.2,19.2,19.2,19.3,1.4,1.4,15,14.8,1.00E-03,3.60E-04,1.13E-03,3.30E-04,
2019/12/21 1:00,19.3,19,19.2,19.2,19.2,19.3,1.4,1.4,15,14.8,1.20E-03,3.50E-04,1.22E-03,3.20E-04,
2019/12/21 2:00,19.3,19,19.2,19.2,19.2,19.3,1.4,1.4,15,14.8,9.10E-04,3.90E-04,1.01E-03,3.30E-04,
2019/12/21 3:00,19.3,19,19.2,19.1,19.2,19.3,1.4,1.4,15,14.8,1.16E-03,3.70E-04,1.14E-03,3.30E-04,
2019/12/21 4:00,19.3,19,19.2,19.1,19.1,19.3,1.4,1.4,15.1,14.8,1.25E-03,3.80E-04,1.07E-03,3.40E-04,
2019/12/21 5:00,19.3,19,19.2,19.1,19.1,19.3,1.4,1.4,15,14.8,9.30E-04,3.90E-04,9.50E-04,3.50E-04,
2019/12/21 6:00,19.3,19,19.2,19.1,19.1,19.3,1.5,1.4,15,14.8,9.40E-04,3.50E-04,1.29E-03,3.30E-04,
2019/12/21 7:00,19.3,19,19.2,19.1,19.1,19.3,1.4,1.4,15.1,14.9,1.11E-03,3.80E-04,1.17E-03,3.30E-04,
2019/12/21 8:00,19.3,19,19.2,19.1,19.1,19.2,1.4,1.4,15.1,14.8,1.00E-03,3.80E-04,1.14E-03,3.30E-04,
2019/12/21 9:00,19.3,19,19.2,19.1,19.1,19.3,1.4,1.4,15.1,14.8,1.17E-03,3.70E-04,1.15E-03,3.20E-04,
2019/12/21 10:00,19.3,19,19.2,19.1,19.1,19.2,1.5,1.4,15.1,14.9,1.10E-03,3.50E-04,1.21E-03,3.30E-04,
2019/12/21 11:00,19.2,19,19.1,19.1,19.1,19.2,1.4,1.4,15.1,14.9,9.70E-04,3.90E-04,1.15E-03,3.30E-04,
2019/12/21 12:00,19.3,19,19.2,19.1,19.1,19.2,1.4,1.4,15.1,15,1.22E-03,3.60E-04,1.05E-03,3.40E-04,
2019/12/21 13:00,19.2,19,19.1,19.1,19.1,19.2,1.5,1.4,15.1,15,9.30E-04,4.00E-04,9.40E-04,3.40E-04,
2019/12/21 14:00,19.3,19,19.2,19.1,19.1,19.2,1.5,1.4,15.1,15,8.30E-04,3.80E-04,8.50E-04,3.50E-04,
2019/12/21 15:00,19.2,18.9,19.1,19.1,19.1,19.2,1.4,1.4,15.1,15,1.03E-03,3.60E-04,1.13E-03,3.40E-04,
2019/12/21 16:00,19.2,18.9,19.1,19.1,19.1,19.2,1.4,1.4,15.3,15,8.70E-04,3.80E-04,1.20E-03,3.30E-04,
2019/12/21 17:00,19.3,18.9,19.1,19.1,19.1,19.2,1.4,1.4,15.2,15.1,1.02E-03,3.70E-04,1.21E-03,3.40E-04,
2019/12/21 18:00,19.2,19,19.1,19.1,19.1,19.2,1.4,1.4,15.2,15,1.10E-03,3.70E-04,1.16E-03,3.30E-04,
2019/12/21 19:00,19.2,19,19.2,19.1,19.1,19.2,1.5,1.4,15.2,15,9.70E-04,3.80E-04,1.23E-03,3.30E-04,
2019/12/21 20:00,19.2,18.9,19.1,19,19,19.2,1.4,1.4,15.2,15,1.02E-03,3.80E-04,1.02E-03,3.40E-04,
2019/12/21 21:00,19.2,19,19.1,19.1,19.1,19.2,1.4,1.5,15.2,15,1.09E-03,3.70E-04,1.04E-03,3.50E-04,
2019/12/21 22:00,19.2,18.9,19.1,19.1,19.1,19.2,1.5,1.4,15.3,15,9.10E-04,3.70E-04,9.10E-04,3.50E-04,
2019/12/21 23:00,19.2,18.9,19.1,19.1,19.1,19.2,1.5,1.4,15.3,15.1,1.13E-03,3.90E-04,1.22E-03,3.20E-04,
2019/12/22 0:00,19.2,18.9,19.1,19.1,19.1,19.2,1.5,1.4,15.3,15.1,7.70E-04,3.80E-04,1.23E-03,3.30E-04,
2019/12/22 1:00,19.2,18.9,19.1,19.1,19.1,19.2,1.5,1.4,15.3,15.1,1.00E-03,3.70E-04,1.17E-03,3.40E-04,
2019/12/22 2:00,19.2,18.9,19.1,19,19.1,19.2,1.4,1.4,15.3,15.1,1.05E-03,4.00E-04,1.06E-03,3.40E-04,
2019/12/22 3:00,19.2,18.9,19.1,19.1,19.1,19.2,1.5,1.4,15.3,15.1,9.50E-04,3.60E-04,1.22E-03,3.50E-04,
2019/12/22 4:00,19.2,18.9,19.1,19.1,19,19.2,1.5,1.4,15.3,15.1,9.50E-04,3.70E-04,1.06E-03,3.30E-04,
2019/12/22 5:00,19.2,18.9,19.1,19.1,19.1,19.2,1.5,1.4,15.3,15.1,1.14E-03,3.80E-04,1.22E-03,3.30E-04,
2019/12/22 6:00,19.2,18.9,19.1,19.1,19.1,19.2,1.5,1.4,15.3,15.1,1.16E-03,3.30E-04,1.20E-03,3.30E-04,
2019/12/22 7:00,19.2,18.9,19.1,19.1,19.1,19.2,1.5,1.4,15.3,15.1,1.10E-03,3.60E-04,1.46E-03,3.10E-04,
2019/12/22 8:00,19.2,18.9,19.1,19.1,19.1,19.2,1.5,1.4,15.3,15.1,1.16E-03,3.50E-04,1.31E-03,3.10E-04,
2019/12/22 9:00,19.2,18.9,19.1,19,19,19.2,1.5,1.5,15.3,15.1,1.10E-03,3.60E-04,1.21E-03,3.20E-04,
2019/12/22 10:00,19.2,18.9,19.1,19,19.1,19.2,1.4,1.5,15.3,15.1,1.23E-03,3.40E-04,1.54E-03,3.30E-04,
2019/12/22 11:00,19.2,18.9,19.1,19,19,19.2,1.5,1.4,15.3,15.1,1.22E-03,3.80E-04,1.04E-03,3.40E-04,
2019/12/22 12:00,19.2,18.9,19.1,19,19,19.2,1.5,1.4,15.4,15.1,7.90E-04,3.80E-04,1.37E-03,3.30E-04,
2019/12/22 13:00,19.2,18.9,19.1,19,19,19.2,1.5,1.4,15.4,15.1,8.10E-04,3.80E-04,1.51E-03,3.10E-04,
2019/12/22 14:00,19.2,18.9,19.1,19,19.1,19.2,1.5,1.5,15.5,15.2,1.00E-03,3.60E-04,1.14E-03,3.30E-04,
2019/12/22 15:00,19.2,18.9,19.1,19,19.1,19.2,1.5,1.5,15.5,15.2,9.90E-04,3.80E-04,1.24E-03,3.30E-04,
2019/12/22 16:00,19.2,18.9,19.1,19,19,19.2,1.5,1.4,15.5,15.3,1.05E-03,3.60E-04,1.27E-03,3.20E-04,
2019/12/22 17:00,19.2,18.9,19.1,19,19,19.2,1.5,1.5,15.5,15.3,9.80E-04,4.00E-04,8.60E-04,3.50E-04,
2019/12/22 18:00,19.2,18.9,19.1,19,19,19.2,1.5,1.5,15.5,15.3,1.14E-03,3.80E-04,1.17E-03,3.40E-04,
2019/12/22 19:00,19.2,18.9,19.1,19,19,19.1,1.5,1.5,15.5,15.3,1.25E-03,3.50E-04,1.14E-03,3.30E-04,
2019/12/22 20:00,19.2,18.9,19.1,19,19,19.2,1.5,1.5,15.5,15.3,9.20E-04,3.70E-04,1.19E-03,3.30E-04,
2019/12/22 21:00,19.2,18.9,19.1,19,19,19.1,1.5,1.4,15.5,15.2,1.03E-03,3.70E-04,1.10E-03,3.30E-04,
2019/12/22 22:00,19.2,18.9,19.1,19,19,19.2,1.5,1.5,15.5,15.3,9.20E-04,3.80E-04,1.13E-03,3.40E-04,
2019/12/22 23:00,19.2,18.9,19.1,19,19,19.2,1.5,1.5,15.5,15.3,1.13E-03,3.60E-04,1.05E-03,3.30E-04,
2019/12/23 0:00,19.2,18.9,19.1,19,19,19.2,1.5,1.5,15.5,15.2,8.20E-04,3.90E-04,1.02E-03,3.60E-04,
2019/12/23 1:00,19.2,18.9,19.1,19,19,19.2,1.5,1.5,15.5,15.3,7.70E-04,4.00E-04,1.11E-03,3.50E-04,
2019/12/23 2:00,19.2,18.9,19.1,19,19,19.2,1.5,1.4,15.4,15.3,1.10E-03,3.70E-04,1.15E-03,3.20E-04,
2019/12/23 3:00,19.2,18.9,19.1,19,19,19.2,1.5,1.5,15.5,15.3,1.29E-03,3.70E-04,1.07E-03,3.20E-04,
2019/12/23 4:00,19.2,18.9,19.1,19,19,19.1,1.5,1.5,15.5,15.3,8.90E-04,3.60E-04,9.90E-04,3.60E-04,
2019/12/23 5:00,19.2,18.9,19.1,19,19,19.2,1.5,1.5,15.5,15.3,1.21E-03,3.70E-04,9.10E-04,3.30E-04,
2019/12/23 6:00,19.2,18.9,19.1,19,19,19.1,1.5,1.5,15.4,15.2,9.40E-04,3.80E-04,1.08E-03,3.40E-04,
2019/12/23 7:00,19.2,18.9,19.1,19,19,19.1,1.5,1.5,15.5,15.2,1.11E-03,3.60E-04,1.11E-03,3.30E-04,
2019/12/23 8:00,19.2,18.8,19,19,19,19.1,1.5,1.5,15.4,15.2,1.03E-03,3.60E-04,1.05E-03,3.50E-04,
2019/12/23 9:00,19.1,18.8,19,19,19,19.1,1.5,1.5,15.5,15.2,9.60E-04,3.60E-04,1.23E-03,3.30E-04,
2019/12/23 10:00,19.1,18.8,19,19,19,19.1,1.5,1.5,15.5,15.3,9.90E-04,3.60E-04,1.31E-03,3.20E-04,
2019/12/23 11:00,19.1,18.8,19,19,19,19.1,1.5,1.5,15.5,15.3,1.02E-03,3.80E-04,1.26E-03,3.20E-04,
2019/12/23 12:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.3,9.50E-04,3.60E-04,1.16E-03,3.20E-04,
2019/12/23 13:00,19.1,18.8,19,19,19,19.1,1.5,1.5,15.5,15.3,1.01E-03,3.70E-04,1.25E-03,3.20E-04,
2019/12/23 14:00,19.1,18.8,19,19,19,19.1,1.5,1.5,15.4,15.3,7.80E-04,3.70E-04,9.50E-04,3.40E-04,
2019/12/23 15:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.3,9.10E-04,3.80E-04,1.19E-03,3.20E-04,
2019/12/23 16:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.2,8.90E-04,3.50E-04,9.70E-04,3.60E-04,
2019/12/23 17:00,19.1,18.8,19,18.9,19,19.1,1.5,1.5,15.5,15.3,1.19E-03,3.60E-04,1.05E-03,3.40E-04,
2019/12/23 18:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.4,15.5,15.3,1.01E-03,3.50E-04,1.45E-03,3.20E-04,
2019/12/23 19:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.2,9.80E-04,3.70E-04,1.10E-03,3.20E-04,
2019/12/23 20:00,19.1,18.8,19,19,19,19.1,1.5,1.5,15.5,15.3,1.12E-03,3.70E-04,1.24E-03,3.20E-04,
2019/12/23 21:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.3,1.08E-03,3.90E-04,9.90E-04,3.40E-04,
2019/12/23 22:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.3,7.50E-04,4.10E-04,9.20E-04,3.50E-04,
2019/12/23 23:00,19.1,18.8,19,19,19,19.1,1.5,1.5,15.5,15.3,1.00E-03,3.80E-04,1.21E-03,3.20E-04,
2019/12/24 0:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.3,9.50E-04,4.00E-04,1.19E-03,3.20E-04,
2019/12/24 1:00,19.1,18.9,19,19,18.9,19.1,1.5,1.5,15.5,15.3,1.17E-03,3.70E-04,1.03E-03,3.30E-04,
2019/12/24 2:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.3,1.17E-03,3.70E-04,1.31E-03,3.30E-04,
2019/12/24 3:00,19.2,18.9,19.1,19,19,19.1,1.5,1.5,15.5,15.3,9.30E-04,4.00E-04,1.01E-03,3.40E-04,
2019/12/24 4:00,19.2,18.9,19,19,19,19.1,1.5,1.5,15.5,15.3,1.08E-03,3.50E-04,1.14E-03,3.30E-04,
2019/12/24 5:00,19.1,18.8,19,19,19,19.1,1.5,1.5,15.5,15.3,9.30E-04,3.70E-04,1.22E-03,3.30E-04,
2019/12/24 6:00,19.1,18.8,19,18.9,18.9,19,1.5,1.5,15.5,15.3,9.70E-04,3.80E-04,1.23E-03,3.30E-04,
2019/12/24 7:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.3,1.04E-03,3.60E-04,1.29E-03,3.20E-04,
2019/12/24 8:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.3,1.07E-03,3.90E-04,1.07E-03,3.40E-04,
2019/12/24 9:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.2,1.00E-03,3.50E-04,1.13E-03,3.30E-04,
2019/12/24 10:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.2,9.80E-04,3.60E-04,9.40E-04,3.40E-04,
2019/12/24 11:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.5,15.2,1.01E-03,3.90E-04,1.21E-03,3.20E-04,
2019/12/24 12:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.5,15.4,15.3,8.70E-04,3.70E-04,1.06E-03,3.30E-04,
2019/12/24 13:00,19.1,18.8,19,18.9,18.9,19,1.5,1.5,15.5,15.2,9.10E-04,3.60E-04,9.40E-04,3.40E-04,
2019/12/24 14:00,19.1,18.8,19,18.9,18.9,19,1.5,1.5,15.4,15.2,1.22E-03,3.50E-04,1.24E-03,3.10E-04,
2019/12/24 15:00,19.1,18.8,19,18.9,18.9,19,1.5,1.5,15.4,15.1,8.90E-04,4.20E-04,1.29E-03,3.30E-04,
2019/12/24 16:00,19.1,18.8,19,18.9,18.9,19.1,1.5,1.4,15.4,15.2,1.01E-03,3.60E-04,1.29E-03,3.20E-04,
2019/12/24 17:00,19,18.8,18.9,18.9,18.9,19,1.5,1.5,15.3,15.1,7.90E-04,3.90E-04,1.19E-03,3.50E-04,
2019/12/24 18:00,19,18.7,18.9,18.9,18.9,19,1.5,1.5,15.3,15.1,1.01E-03,4.10E-04,1.06E-03,3.50E-04,
2019/12/24 19:00,19,18.8,18.9,18.9,18.9,19,1.5,1.5,15.3,15.1,9.90E-04,3.70E-04,1.19E-03,3.40E-04,
2019/12/24 20:00,19,18.7,18.9,18.9,18.9,19,1.5,1.5,15.3,15,9.30E-04,3.70E-04,1.24E-03,3.30E-04,
2019/12/24 21:00,19,18.7,18.9,18.9,18.9,19,1.5,1.5,15.3,15,1.04E-03,3.50E-04,1.34E-03,3.10E-04,
2019/12/24 22:00,19,18.7,18.9,18.9,18.9,19,1.5,1.5,15.2,15,1.01E-03,3.80E-04,1.12E-03,3.30E-04,
2019/12/24 23:00,19,18.7,18.9,18.9,18.9,19,1.5,1.4,15.2,15,1.05E-03,4.00E-04,1.06E-03,3.30E-04,
2019/12/25 0:00,19,18.8,18.9,18.9,18.9,19,1.4,1.4,15.1,14.9,1.11E-03,3.60E-04,1.24E-03,3.30E-04,
2019/12/25 1:00,19,18.7,18.9,18.9,18.9,19,1.5,1.5,15.1,14.9,9.20E-04,4.20E-04,1.36E-03,3.30E-04,
2019/12/25 2:00,19.1,18.8,18.9,18.9,18.9,19,1.5,1.5,15.1,14.9,9.50E-04,3.30E-04,1.14E-03,3.30E-04,
2019/12/25 3:00,19,18.7,18.9,18.9,18.8,19,1.5,1.4,15.1,14.8,1.34E-03,3.50E-04,1.28E-03,3.40E-04,
2019/12/25 4:00,19,18.7,18.9,18.9,18.9,19,1.5,1.4,15.1,14.8,9.10E-04,3.70E-04,1.17E-03,3.30E-04,
2019/12/25 5:00,19,18.7,18.9,18.9,18.9,19,1.5,1.4,15,14.8,9.60E-04,4.00E-04,1.43E-03,3.20E-04,
2019/12/25 6:00,19,18.7,18.9,18.8,18.8,19,1.4,1.4,15,14.7,1.10E-03,3.40E-04,1.19E-03,3.30E-04,
2019/12/25 7:00,19,18.7,18.9,18.8,18.8,19,1.4,1.4,15,14.6,9.90E-04,3.50E-04,1.07E-03,3.40E-04,
2019/12/25 8:00,19,18.7,18.9,18.8,18.8,19,1.5,1.4,15,14.6,9.30E-04,3.50E-04,1.13E-03,3.30E-04,
2019/12/25 9:00,19,18.7,18.9,18.8,18.8,19,1.5,1.4,15,14.7,1.15E-03,3.60E-04,1.16E-03,3.20E-04,
2019/12/25 10:00,19,18.7,18.9,18.8,18.8,19,1.4,1.4,15,14.6,1.01E-03,3.60E-04,1.17E-03,3.40E-04,
2019/12/25 11:00,19,18.7,18.9,18.8,18.8,19,1.5,1.4,14.9,14.8,1.17E-03,3.80E-04,1.31E-03,3.30E-04,
2019/12/25 12:00,19,18.7,18.9,18.8,18.8,18.9,1.4,1.4,15,14.7,1.08E-03,3.70E-04,1.27E-03,3.10E-04,
2019/12/25 13:00,19,18.7,18.9,18.8,18.8,19,1.5,1.4,15,14.7,1.06E-03,3.70E-04,1.25E-03,3.30E-04,
2019/12/25 14:00,19,18.7,18.9,18.8,18.8,19,1.4,1.4,15,14.7,1.13E-03,3.50E-04,1.16E-03,3.40E-04,
2019/12/25 15:00,19,18.7,18.8,18.8,18.8,18.9,1.4,1.4,14.9,14.7,1.04E-03,3.50E-04,1.04E-03,3.40E-04,
2019/12/25 16:00,19,18.7,18.8,18.8,18.8,18.9,1.4,1.4,14.9,14.6,1.11E-03,3.70E-04,1.28E-03,3.30E-04,
2019/12/25 17:00,19,18.7,18.9,18.8,18.8,18.9,1.4,1.4,14.8,14.6,9.70E-04,3.60E-04,1.24E-03,3.30E-04,
2019/12/25 18:00,19,18.7,18.9,18.8,18.8,18.9,1.4,1.4,14.8,14.6,7.60E-04,3.60E-04,1.16E-03,3.20E-04,
2019/12/25 19:00,19,18.6,18.9,18.8,18.8,18.9,1.4,1.4,14.8,14.6,7.80E-04,3.70E-04,1.18E-03,3.20E-04,
2019/12/25 20:00,19,18.6,18.9,18.8,18.8,18.9,1.4,1.4,14.8,14.6,1.40E-03,3.50E-04,1.04E-03,3.40E-04,
2019/12/25 21:00,19,18.6,18.8,18.8,18.8,18.9,1.4,1.4,14.8,14.5,9.90E-04,3.90E-04,1.10E-03,3.20E-04,
2019/12/25 22:00,19,18.6,18.9,18.8,18.8,18.9,1.4,1.4,14.8,14.6,9.10E-04,3.90E-04,1.14E-03,3.40E-04,
2019/12/25 23:00,19,18.6,18.8,18.8,18.8,18.9,1.4,1.4,14.8,14.6,8.10E-04,3.80E-04,1.03E-03,3.40E-04,
2019/12/26 0:00,18.9,18.6,18.8,18.8,18.8,18.9,1.4,1.4,14.8,14.6,1.06E-03,3.50E-04,1.20E-03,3.30E-04,
2019/12/26 1:00,19,18.6,18.9,18.8,18.8,18.9,1.4,1.4,14.8,14.6,1.04E-03,3.50E-04,1.17E-03,3.30E-04,
2019/12/26 2:00,19,18.6,18.8,18.8,18.8,18.9,1.4,1.4,14.8,14.6,1.16E-03,3.60E-04,1.12E-03,3.40E-04,
2019/12/26 3:00,18.9,18.7,18.8,18.8,18.8,18.9,1.4,1.4,14.8,14.6,1.03E-03,3.60E-04,1.13E-03,3.40E-04,
2019/12/26 4:00,18.9,18.6,18.8,18.8,18.8,18.9,1.4,1.4,14.8,14.7,1.23E-03,3.60E-04,1.24E-03,3.30E-04,
2019/12/26 5:00,18.9,18.6,18.8,18.8,18.8,18.9,1.4,1.4,14.8,14.6,9.00E-04,3.60E-04,1.30E-03,3.20E-04,
2019/12/26 6:00,19,18.7,18.9,18.8,18.8,18.9,1.4,1.4,15,14.7,1.26E-03,3.60E-04,1.13E-03,3.20E-04,
2019/12/26 7:00,18.9,18.6,18.8,18.8,18.8,18.9,1.4,1.4,14.9,14.6,1.08E-03,3.70E-04,1.15E-03,3.50E-04,
2019/12/26 8:00,18.9,18.6,18.8,18.8,18.8,18.9,1.4,1.4,15,14.7,9.80E-04,3.90E-04,1.19E-03,3.40E-04,
2019/12/26 9:00,18.9,18.6,18.8,18.8,18.8,18.9,1.4,1.4,15,14.8,1.09E-03,3.50E-04,1.02E-03,3.30E-04,
2019/12/26 10:00,18.9,18.6,18.8,18.7,18.7,18.9,1.4,1.4,15,14.7,1.10E-03,3.60E-04,1.23E-03,3.20E-04,
2019/12/26 11:00,18.9,18.6,18.8,18.8,18.8,18.9,1.4,1.4,15,14.8,1.24E-03,3.50E-04,1.43E-03,3.40E-04,
2019/12/26 12:00,18.9,18.6,18.8,18.8,18.8,18.9,1.4,1.4,14.9,14.6,1.10E-03,3.60E-04,1.10E-03,3.30E-04,
2019/12/26 13:00,18.9,18.6,18.8,18.8,18.8,18.9,1.4,1.4,14.8,14.6,1.14E-03,4.00E-04,1.21E-03,3.40E-04,
2019/12/26 14:00,18.9,18.6,18.8,18.8,18.8,18.9,1.4,1.4,14.8,14.6,1.05E-03,3.80E-04,1.01E-03,3.30E-04,
2019/12/26 15:00,18.9,18.6,18.8,18.8,18.8,18.9,1.4,1.4,14.6,14.5,1.05E-03,4.00E-04,1.38E-03,3.20E-04,
2019/12/26 16:00,18.9,18.6,18.8,18.7,18.7,18.9,1.4,1.5,14.6,14.5,1.17E-03,3.80E-04,1.06E-03,3.40E-04,
2019/12/26 17:00,18.9,18.6,18.8,18.7,18.7,18.9,1.4,1.4,14.6,14.4,8.70E-04,3.80E-04,1.32E-03,3.20E-04,
2019/12/26 18:00,18.9,18.6,18.8,18.8,18.8,18.9,1.5,1.4,14.5,14.3,8.70E-04,3.80E-04,9.90E-04,3.40E-04,
2019/12/26 19:00,18.9,18.6,18.8,18.7,18.7,18.9,1.4,1.4,14.4,14.2,8.20E-04,3.70E-04,9.00E-04,3.40E-04,
2019/12/26 20:00,18.9,18.6,18.8,18.7,18.7,18.9,1.4,1.4,14.4,14.2,8.40E-04,4.00E-04,8.70E-04,3.50E-04,
2019/12/26 21:00,18.9,18.6,18.8,18.7,18.7,18.9,1.4,1.4,14.4,14.2,1.05E-03,3.70E-04,1.16E-03,3.40E-04,
2019/12/26 22:00,18.9,18.6,18.8,18.7,18.7,18.9,1.5,1.4,14.3,14.1,9.90E-04,3.70E-04,1.13E-03,3.30E-04,
2019/12/26 23:00,18.9,18.6,18.8,18.7,18.7,18.9,1.5,1.4,14.2,14,9.00E-04,3.90E-04,9.90E-04,3.40E-04,
2019/12/27 0:00,18.9,18.6,18.8,18.7,18.7,18.9,1.5,1.4,14.1,14,1.00E-03,3.60E-04,1.06E-03,3.40E-04,
2019/12/27 1:00,18.9,18.6,18.8,18.7,18.7,18.9,1.5,1.4,14.1,13.8,1.14E-03,3.50E-04,1.31E-03,3.30E-04,
2019/12/27 2:00,18.9,18.6,18.8,18.7,18.7,18.9,1.5,1.4,14,13.9,8.80E-04,3.70E-04,1.08E-03,3.20E-04,
2019/12/27 3:00,18.9,18.6,18.8,18.7,18.7,18.9,1.5,1.4,14,13.8,9.40E-04,4.00E-04,1.19E-03,3.40E-04,
2019/12/27 4:00,18.9,18.6,18.8,18.7,18.7,18.9,1.5,1.5,14,13.8,1.14E-03,3.50E-04,1.07E-03,3.40E-04,
2019/12/27 5:00,18.9,18.6,18.8,18.7,18.7,18.8,1.4,1.5,13.9,13.7,1.22E-03,3.30E-04,1.04E-03,3.40E-04,
2019/12/27 6:00,18.9,18.6,18.8,18.7,18.7,18.8,1.5,1.4,13.9,13.6,1.11E-03,3.40E-04,1.12E-03,3.30E-04,
2019/12/27 7:00,18.9,18.6,18.8,18.7,18.7,18.8,1.4,1.4,13.8,13.6,1.23E-03,3.30E-04,1.00E-03,3.40E-04,
2019/12/27 8:00,18.9,18.6,18.8,18.7,18.7,18.8,1.5,1.5,13.8,13.6,1.05E-03,3.60E-04,9.50E-04,3.30E-04,
2019/12/27 9:00,18.9,18.6,18.8,18.7,18.7,18.8,1.5,1.5,13.7,13.5,9.10E-04,4.00E-04,1.09E-03,3.30E-04,
2019/12/27 10:00,18.9,18.5,18.8,18.7,18.7,18.8,1.5,1.5,13.6,13.5,1.34E-03,3.40E-04,1.30E-03,3.30E-04,
2019/12/27 11:00,18.9,18.6,18.7,18.7,18.7,18.8,1.5,1.4,13.6,13.5,1.02E-03,3.50E-04,1.15E-03,3.40E-04,
2019/12/27 12:00,18.9,18.6,18.8,18.7,18.7,18.8,1.5,1.5,13.6,13.5,9.90E-04,3.50E-04,1.23E-03,3.30E-04,
2019/12/27 13:00,18.9,18.6,18.8,18.7,18.7,18.8,1.5,1.5,13.6,13.4,1.05E-03,3.60E-04,9.60E-04,3.30E-04,
2019/12/27 14:00,18.9,18.6,18.7,18.7,18.7,18.8,1.4,1.4,13.6,13.4,8.10E-04,4.20E-04,1.38E-03,3.10E-04,
2019/12/27 15:00,18.8,18.5,18.7,18.7,18.6,18.8,1.5,1.5,13.5,13.3,1.04E-03,4.00E-04,1.09E-03,3.30E-04,
2019/12/27 16:00,18.8,18.5,18.7,18.7,18.6,18.8,1.5,1.5,13.5,13.3,1.19E-03,3.70E-04,1.15E-03,3.40E-04,
2019/12/27 17:00,18.8,18.5,18.7,18.6,18.6,18.8,1.5,1.5,13.5,13.2,1.00E-03,3.80E-04,1.34E-03,3.20E-04,
2019/12/27 18:00,18.8,18.5,18.7,18.6,18.6,18.8,1.5,1.5,13.4,13.2,1.23E-03,3.40E-04,1.18E-03,3.20E-04,
2019/12/27 19:00,18.8,18.5,18.7,18.6,18.6,18.8,1.5,1.5,13.4,13.1,1.06E-03,3.90E-04,1.18E-03,3.30E-04,
2019/12/27 20:00,18.8,18.5,18.7,18.7,18.6,18.8,1.5,1.5,13.3,13.1,1.04E-03,3.50E-04,1.24E-03,3.30E-04,
2019/12/27 21:00,18.8,18.5,18.7,18.6,18.6,18.8,1.5,1.5,13.3,13.1,1.00E-03,3.50E-04,1.10E-03,3.30E-04,
2019/12/27 22:00,18.8,18.5,18.7,18.6,18.6,18.8,1.5,1.5,13.2,13,1.13E-03,3.70E-04,9.90E-04,3.40E-04,
2019/12/27 23:00,18.7,18.4,18.6,18.5,18.5,18.7,1.5,1.4,13.1,13,1.07E-03,3.70E-04,9.40E-04,3.50E-04,
2019/12/28 0:00,18.7,18.4,18.6,18.6,18.6,18.7,1.5,1.4,13.1,12.9,9.60E-04,3.70E-04,1.04E-03,3.40E-04,
2019/12/28 1:00,18.7,18.4,18.6,18.6,18.6,18.7,1.5,1.5,13.1,12.9,1.19E-03,3.70E-04,1.00E-03,3.50E-04,
2019/12/28 2:00,18.7,18.4,18.6,18.6,18.6,18.7,1.5,1.5,13.1,12.9,8.30E-04,3.80E-04,1.21E-03,3.30E-04,
2019/12/28 3:00,18.7,18.4,18.6,18.5,18.5,18.7,1.5,1.5,13.1,12.8,1.03E-03,3.50E-04,1.32E-03,3.30E-04,
2019/12/28 4:00,18.7,18.4,18.6,18.6,18.6,18.7,1.5,1.5,13,12.8,1.44E-03,3.50E-04,9.30E-04,3.40E-04,
2019/12/28 5:00,18.7,18.4,18.6,18.5,18.5,18.7,1.5,1.5,13,12.8,1.11E-03,3.60E-04,1.11E-03,3.30E-04,
2019/12/28 6:00,18.7,18.4,18.6,18.6,18.5,18.7,1.5,1.5,12.9,12.6,1.05E-03,3.70E-04,1.21E-03,3.40E-04,
2019/12/28 7:00,18.7,18.4,18.6,18.5,18.5,18.6,1.5,1.5,12.8,12.7,1.08E-03,3.60E-04,1.22E-03,3.30E-04,
2019/12/28 8:00,18.7,18.3,18.6,18.5,18.5,18.6,1.5,1.5,12.8,12.6,7.80E-04,4.10E-04,1.13E-03,3.40E-04,
2019/12/28 9:00,18.6,18.3,18.5,18.5,18.5,18.6,1.5,1.5,12.8,12.6,9.20E-04,4.10E-04,1.08E-03,3.30E-04,
2019/12/28 10:00,18.7,18.4,18.6,18.5,18.5,18.6,1.5,1.5,12.8,12.6,1.19E-03,3.70E-04,1.10E-03,3.20E-04,
2019/12/28 11:00,18.6,18.3,18.5,18.5,18.5,18.6,1.5,1.5,12.8,12.6,1.18E-03,3.60E-04,1.28E-03,3.20E-04,
2019/12/28 12:00,18.6,18.3,18.5,18.5,18.5,18.6,1.5,1.5,12.8,12.6,9.20E-04,3.60E-04,1.26E-03,3.30E-04,
2019/12/28 13:00,18.6,18.3,18.5,18.5,18.5,18.6,1.5,1.5,12.8,12.6,1.06E-03,3.60E-04,1.27E-03,3.20E-04,
2019/12/28 14:00,18.6,18.3,18.5,18.4,18.4,18.6,1.5,1.5,12.8,12.6,9.60E-04,3.50E-04,1.19E-03,3.40E-04,
2019/12/28 15:00,18.6,18.3,18.5,18.4,18.4,18.6,1.5,1.5,12.8,12.6,1.00E-03,3.80E-04,1.09E-03,3.40E-04,
2019/12/28 16:00,18.6,18.3,18.5,18.4,18.4,18.5,1.5,1.5,12.8,12.5,9.00E-04,3.70E-04,1.16E-03,3.40E-04,
2019/12/28 17:00,18.6,18.3,18.5,18.4,18.4,18.5,1.5,1.5,12.7,12.6,1.03E-03,3.60E-04,1.21E-03,3.30E-04,
2019/12/28 18:00,18.5,18.3,18.4,18.4,18.4,18.5,1.5,1.5,12.7,12.5,8.80E-04,3.90E-04,1.13E-03,3.40E-04,
2019/12/28 19:00,18.6,18.2,18.5,18.4,18.4,18.5,1.5,1.5,12.6,12.5,9.60E-04,3.70E-04,1.30E-03,3.20E-04,
2019/12/28 20:00,18.5,18.2,18.4,18.4,18.4,18.5,1.5,1.4,12.6,12.5,1.07E-03,3.60E-04,1.14E-03,3.30E-04,
2019/12/28 21:00,18.5,18.2,18.4,18.4,18.4,18.5,1.5,1.4,12.6,12.4,1.16E-03,4.00E-04,1.03E-03,3.30E-04,
2019/12/28 22:00,18.5,18.2,18.4,18.3,18.3,18.5,1.5,1.5,12.6,12.4,9.20E-04,3.70E-04,1.13E-03,3.20E-04,
2019/12/28 23:00,18.5,18.2,18.4,18.4,18.4,18.5,1.4,1.5,12.6,12.3,7.70E-04,3.90E-04,1.20E-03,3.20E-04,
2019/12/29 0:00,18.5,18.2,18.4,18.3,18.3,18.5,1.5,1.5,12.6,12.3,9.30E-04,4.00E-04,1.02E-03,3.50E-04,
2019/12/29 1:00,18.5,18.2,18.4,18.4,18.4,18.5,1.5,1.5,12.5,12.3,8.00E-04,4.40E-04,1.06E-03,3.30E-04,
2019/12/29 2:00,18.5,18.2,18.4,18.3,18.3,18.5,1.5,1.5,12.5,12.3,1.26E-03,3.50E-04,1.33E-03,3.30E-04,
2019/12/29 3:00,18.5,18.2,18.4,18.3,18.3,18.5,1.5,1.5,12.5,12.3,9.50E-04,4.00E-04,1.07E-03,3.40E-04,
2019/12/29 4:00,18.5,18.2,18.4,18.3,18.3,18.5,1.5,1.5,12.5,12.2,9.40E-04,3.60E-04,1.05E-03,3.40E-04,
2019/12/29 5:00,18.5,18.2,18.4,18.3,18.3,18.4,1.5,1.5,12.4,12.2,1.28E-03,3.70E-04,1.19E-03,3.40E-04,
2019/12/29 6:00,18.5,18.2,18.3,18.3,18.3,18.4,1.5,1.5,12.4,12.1,9.40E-04,3.80E-04,1.24E-03,3.30E-04,
2019/12/29 7:00,18.5,18.2,18.4,18.3,18.3,18.4,1.5,1.5,12.4,12.1,1.15E-03,3.60E-04,1.12E-03,3.30E-04,
2019/12/29 8:00,18.4,18.2,18.3,18.3,18.3,18.4,1.5,1.5,12.4,12.1,1.12E-03,3.60E-04,1.10E-03,3.30E-04,
2019/12/29 9:00,18.4,18.1,18.3,18.3,18.3,18.4,1.5,1.5,12.3,12.1,9.60E-04,4.10E-04,1.05E-03,3.40E-04,
2019/12/29 10:00,18.4,18.2,18.3,18.3,18.3,18.4,1.5,1.5,12.3,12.1,9.20E-04,3.90E-04,1.08E-03,3.30E-04,
2019/12/29 11:00,18.4,18.1,18.3,18.3,18.3,18.4,1.4,1.5,12.3,12.1,1.07E-03,3.70E-04,1.19E-03,3.30E-04,
2019/12/29 12:00,18.4,18.1,18.3,18.3,18.3,18.4,1.5,1.4,12.3,12.1,1.14E-03,3.60E-04,1.32E-03,3.30E-04,
2019/12/29 13:00,18.4,18.1,18.3,18.3,18.3,18.4,1.5,1.5,12.3,12.2,1.04E-03,3.70E-04,1.24E-03,3.30E-04,
2019/12/29 14:00,18.4,18.1,18.3,18.2,18.2,18.4,1.5,1.5,12.3,12.1,1.15E-03,3.90E-04,1.39E-03,3.40E-04,
2019/12/29 15:00,18.4,18.1,18.3,18.2,18.2,18.4,1.5,1.5,12.3,12.1,1.25E-03,3.40E-04,1.04E-03,3.20E-04,
2019/12/29 16:00,18.4,18.1,18.3,18.2,18.2,18.4,1.5,1.4,12.3,12.1,1.30E-03,3.40E-04,1.39E-03,3.20E-04,
2019/12/29 17:00,18.4,18.1,18.3,18.2,18.2,18.4,1.5,1.5,12.3,12.1,1.17E-03,3.60E-04,1.26E-03,3.10E-04,
2019/12/29 18:00,18.4,18.1,18.3,18.2,18.2,18.3,1.5,1.5,12.3,12.1,1.08E-03,3.60E-04,1.29E-03,3.40E-04,
2019/12/29 19:00,18.4,18.1,18.3,18.2,18.2,18.3,1.5,1.5,12.3,12.1,1.02E-03,3.70E-04,1.34E-03,3.40E-04,
2019/12/29 20:00,18.4,18.1,18.3,18.2,18.2,18.3,1.5,1.5,12.3,12,1.07E-03,3.80E-04,1.27E-03,3.30E-04,
2019/12/29 21:00,18.4,18.1,18.2,18.2,18.2,18.3,1.5,1.5,12.2,12,1.31E-03,3.50E-04,1.07E-03,3.30E-04,
2019/12/29 22:00,18.4,18.1,18.3,18.2,18.2,18.3,1.5,1.5,12.2,12,9.70E-04,3.60E-04,1.03E-03,3.50E-04,
2019/12/29 23:00,18.4,18.1,18.2,18.2,18.2,18.3,1.5,1.5,12.2,12,1.06E-03,3.60E-04,1.19E-03,3.30E-04,
2019/12/30 0:00,18.3,18.1,18.2,18.2,18.2,18.3,1.5,1.5,12.1,12,1.11E-03,3.80E-04,1.35E-03,3.30E-04,
2019/12/30 1:00,18.3,18.1,18.2,18.2,18.2,18.3,1.5,1.5,12.1,12,9.30E-04,3.80E-04,1.17E-03,3.30E-04,
2019/12/30 2:00,18.3,18.1,18.2,18.2,18.2,18.3,1.5,1.5,12.1,12,1.06E-03,3.80E-04,9.40E-04,3.30E-04,
2019/12/30 3:00,18.3,18.1,18.2,18.2,18.2,18.3,1.5,1.5,12.1,11.9,1.23E-03,4.00E-04,1.17E-03,3.20E-04,
2019/12/30 4:00,18.3,18.1,18.2,18.1,18.2,18.3,1.5,1.5,12.1,11.8,1.21E-03,3.60E-04,1.20E-03,3.40E-04,
2019/12/30 5:00,18.3,18,18.2,18.1,18.2,18.3,1.5,1.5,12.1,11.8,1.18E-03,3.70E-04,1.40E-03,3.30E-04,
2019/12/30 6:00,18.3,18,18.2,18.1,18.1,18.3,1.5,1.4,12,11.8,6.60E-04,3.70E-04,1.14E-03,3.40E-04,
2019/12/30 7:00,18.3,18,18.2,18.1,18.1,18.3,1.5,1.4,12,11.8,1.18E-03,3.60E-04,1.12E-03,3.30E-04,
2019/12/30 8:00,18.3,18,18.2,18.1,18.1,18.3,1.5,1.5,12,11.8,1.12E-03,3.80E-04,1.27E-03,3.30E-04,
2019/12/30 9:00,18.3,18,18.2,18.1,18.1,18.3,1.5,1.4,12,11.8,9.40E-04,4.10E-04,1.33E-03,3.20E-04,
2019/12/30 10:00,18.3,18,18.2,18.1,18.1,18.3,1.4,1.4,12,11.8,8.20E-04,3.80E-04,1.27E-03,3.30E-04,
2019/12/30 11:00,18.3,18,18.2,18.1,18.1,18.3,1.4,1.4,12,11.8,1.22E-03,3.60E-04,1.21E-03,3.20E-04,
2019/12/30 12:00,18.3,18,18.2,18.1,18.1,18.3,1.4,1.4,12,11.8,1.01E-03,3.70E-04,1.27E-03,3.40E-04,
2019/12/30 13:00,18.2,17.9,18.2,18.1,18.1,18.2,1.5,1.4,12,11.8,1.30E-03,3.60E-04,1.22E-03,3.40E-04,
2019/12/30 14:00,18.3,17.9,18.2,18.1,18.1,18.2,1.5,1.4,12,11.8,1.19E-03,3.60E-04,1.24E-03,3.40E-04,
2019/12/30 15:00,18.2,17.9,18.2,18.1,18.1,18.2,1.5,1.4,12,11.7,1.24E-03,3.80E-04,1.23E-03,3.30E-04,
2019/12/30 16:00,18.2,17.9,18.1,18.1,18.1,18.2,1.5,1.4,12,11.7,8.60E-04,3.70E-04,1.20E-03,3.40E-04,
2019/12/30 17:00,18.2,17.9,18.1,18.1,18.1,18.2,1.4,1.4,12,11.7,9.30E-04,4.00E-04,7.40E-04,3.50E-04,
2019/12/30 18:00,18.2,17.9,18.1,18.1,18.1,18.2,1.5,1.4,12,11.8,9.50E-04,3.60E-04,1.25E-03,3.20E-04,
2019/12/30 19:00,18.2,17.9,18.1,18.1,18.1,18.2,1.5,1.4,11.9,11.7,1.11E-03,4.10E-04,1.19E-03,3.30E-04,
2019/12/30 20:00,18.2,17.9,18.1,18.1,18.1,18.2,1.5,1.4,11.9,11.7,1.13E-03,3.80E-04,1.28E-03,3.20E-04,
2019/12/30 21:00,18.2,17.9,18.1,18.1,18,18.2,1.4,1.4,11.9,11.8,1.08E-03,3.50E-04,1.24E-03,3.20E-04,
2019/12/30 22:00,18.2,17.9,18.1,18,18.1,18.2,1.4,1.4,11.9,11.7,1.15E-03,4.00E-04,1.26E-03,3.40E-04,
2019/12/30 23:00,18.2,17.9,18.1,18.1,18.1,18.2,1.4,1.4,11.9,11.8,1.22E-03,3.90E-04,1.20E-03,3.40E-04,
2019/12/31 0:00,18.2,17.9,18.1,18.1,18.1,18.2,1.5,1.4,11.9,11.7,1.36E-03,3.80E-04,1.54E-03,3.10E-04,
2019/12/31 1:00,18.2,17.9,18.1,18.1,18.1,18.2,1.5,1.4,11.8,11.7,1.25E-03,3.60E-04,1.05E-03,3.30E-04,
2019/12/31 2:00,18.2,17.9,18.1,18,18,18.1,1.4,1.4,11.9,11.7,1.15E-03,3.60E-04,1.11E-03,3.50E-04,
2019/12/31 3:00,18.2,17.9,18.1,18,18,18.2,1.4,1.4,11.8,11.6,9.60E-04,3.80E-04,1.19E-03,3.40E-04,
2019/12/31 4:00,18.2,17.9,18.1,18,18,18.2,1.4,1.4,11.8,11.6,1.26E-03,3.90E-04,1.33E-03,3.20E-04,
2019/12/31 5:00,18.2,17.9,18.1,18,18,18.2,1.4,1.4,11.9,11.6,7.60E-04,4.30E-04,1.06E-03,3.40E-04,
2019/12/31 6:00,18.1,17.9,18.1,18,18,18.1,1.4,1.4,11.8,11.6,1.16E-03,3.60E-04,1.06E-03,3.40E-04,
2019/12/31 7:00,18.2,17.9,18.1,18,18,18.1,1.5,1.4,11.8,11.7,1.08E-03,3.70E-04,1.07E-03,3.30E-04,
2019/12/31 8:00,18.2,17.8,18.1,18,18,18.1,1.5,1.4,11.8,11.6,1.13E-03,3.60E-04,1.19E-03,3.30E-04,
2019/12/31 9:00,18.1,17.8,18.1,18,18,18.1,1.5,1.4,11.8,11.6,1.32E-03,3.80E-04,1.14E-03,3.40E-04,
2019/12/31 10:00,18.2,17.8,18.1,18,18,18.1,1.4,1.4,11.9,11.6,1.06E-03,3.70E-04,1.22E-03,3.20E-04,
2019/12/31 11:00,18.2,17.9,18.1,18,18,18.1,1.5,1.4,11.9,11.6,1.11E-03,3.60E-04,1.22E-03,3.30E-04,
2019/12/31 12:00,18.2,17.9,18.1,18,18,18.1,1.4,1.5,11.9,11.8,1.12E-03,3.50E-04,1.08E-03,3.30E-04,
2019/12/31 13:00,18.2,17.9,18.1,18,18,18.1,1.5,1.4,12,11.8,9.00E-04,3.80E-04,9.30E-04,3.40E-04,
2019/12/31 14:00,18.2,17.9,18.1,18,18,18.1,1.5,1.4,12,11.8,1.12E-03,3.70E-04,1.21E-03,3.40E-04,
2019/12/31 15:00,18.2,17.9,18,18,17.9,18.1,1.4,1.4,11.9,11.7,1.09E-03,3.60E-04,1.17E-03,3.30E-04,
2019/12/31 16:00,18.2,17.9,18.1,18,18,18.1,1.4,1.5,11.9,11.8,1.03E-03,3.60E-04,1.13E-03,3.30E-04,
2019/12/31 17:00,18.1,17.8,18,17.9,17.9,18.1,1.4,1.4,11.9,11.7,1.16E-03,3.50E-04,1.05E-03,3.40E-04,
2019/12/31 18:00,18.1,17.8,18,18,18,18.1,1.4,1.4,11.9,11.6,8.50E-04,3.80E-04,1.11E-03,3.30E-04,
2019/12/31 19:00,18.1,17.8,18,17.9,17.9,18.1,1.5,1.4,11.8,11.7,1.08E-03,3.90E-04,1.44E-03,3.20E-04,
2019/12/31 20:00,18.1,17.8,18,17.9,17.9,18.1,1.4,1.4,11.8,11.6,1.07E-03,3.40E-04,1.06E-03,3.40E-04,
2019/12/31 21:00,18.1,17.8,18,17.9,17.9,18.1,1.4,1.4,11.8,11.6,1.28E-03,3.60E-04,1.09E-03,3.20E-04,
2019/12/31 22:00,18.1,17.8,18,17.9,17.9,18.1,1.4,1.4,11.8,11.5,7.80E-04,3.70E-04,1.05E-03,3.40E-04,
2019/12/31 23:00,18.1,17.8,18,17.9,17.9,18.1,1.4,1.4,11.8,11.6,1.15E-03,3.50E-04,1.11E-03,3.50E-04,
2020/1/1 0:00,18.1,17.8,18,17.9,17.9,18.1,1.4,1.4,11.7,11.5,9.90E-04,3.50E-04,1.29E-03,3.20E-04,
,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,,,,,,,,,,,,,,,
